Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,19,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,5,45,13.5,3.5,1.15,4.85,3.0,0.0,0.0
2018,3,25,6,0,27.0,7.0,1.1,5.1,6.0,0.0,0.0
2018,3,25,6,15,126.5,20.5,1.2,5.95,29.0,19.54,0.0
2018,3,25,6,30,226.0,34.0,1.3,6.8,52.0,27.01,14.02
2018,3,25,6,45,343.0,44.5,1.4,7.65,95.0,36.06,26.23
2018,3,25,7,0,460.0,55.0,1.5,8.5,138.0,42.73,32.91
2018,3,25,7,15,536.5,62.0,1.65,8.9,189.0,45.94,36.17
2018,3,25,7,30,613.0,69.0,1.8,9.3,240.0,49.13,39.17
2018,3,25,7,45,664.0,74.0,1.9,9.7,293.0,50.56,40.42
2018,3,25,8,0,715.0,79.0,2.0,10.1,346.0,51.99,41.57
2018,3,25,8,15,748.5,83.0,2.0,10.4,397.5,71.2,46.32
2018,3,25,8,30,782.0,87.0,2.0,10.7,449.0,119.5,67.21
2018,3,25,8,45,806.0,90.0,2.05,11.0,497.0,169.34,101.71
2018,3,25,9,0,830.0,93.0,2.1,11.3,545.0,221.49,144.59
2018,3,25,9,15,852.5,93.5,2.1,11.5,589.0,273.29,190.29
2018,3,25,9,30,875.0,94.0,2.1,11.7,633.0,332.26,242.65
2018,3,25,9,45,897.5,91.5,2.15,11.9,673.0,384.15,289.23
2018,3,25,10,0,920.0,89.0,2.2,12.1,713.0,436.93,335.8
2018,3,25,10,15,929.0,89.5,2.3,12.3,744.0,487.01,379.49
2018,3,25,10,30,938.0,90.0,2.4,12.5,775.0,536.28,421.41
2018,3,25,10,45,945.0,91.0,2.45,12.65,799.5,583.9,460.87
2018,3,25,11,0,952.0,92.0,2.5,12.8,824.0,630.11,498.22
2018,3,25,11,15,956.5,92.0,2.55,12.9,840.0,672.26,531.79
2018,3,25,11,30,961.0,92.0,2.6,13.0,856.0,712.37,563.14
2018,3,25,11,45,964.0,92.0,2.7,13.1,864.5,749.24,591.76
2018,3,25,12,0,967.0,92.0,2.8,13.2,873.0,783.61,616.57
2018,3,25,12,15,904.5,112.5,2.85,13.3,843.0,786.49,618.38
2018,3,25,12,30,842.0,133.0,2.9,13.4,813.0,786.71,618.66
2018,3,25,12,45,613.5,174.0,2.9,13.45,666.5,670.36,532.52
2018,3,25,13,0,385.0,215.0,2.9,13.5,520.0,538.7,430.83
2018,3,25,13,15,232.5,163.0,2.9,13.5,346.0,368.85,298.94
2018,3,25,13,30,80.0,111.0,2.9,13.5,172.0,183.56,148.3
2018,3,25,13,45,40.0,97.0,2.9,13.5,127.5,132.15,105.53
2018,3,25,14,0,0.0,83.0,2.9,13.5,83.0,77.42,58.99
2018,3,25,14,15,0.0,83.0,2.85,13.45,83.0,77.4,59.14
2018,3,25,14,30,0.0,83.0,2.8,13.4,83.0,77.38,59.25
2018,3,25,14,45,10.5,116.0,2.75,13.35,122.5,117.78,93.35
2018,3,25,15,0,21.0,149.0,2.7,13.3,162.0,165.89,133.54
2018,3,25,15,15,209.5,150.5,2.7,13.3,264.0,345.45,285.6
2018,3,25,15,30,398.0,152.0,2.7,13.3,366.0,513.55,422.03
2018,3,25,15,45,596.5,112.5,2.55,13.1,401.0,626.29,512.17
2018,3,25,16,0,795.0,73.0,2.4,12.9,436.0,716.55,580.81
2018,3,25,16,15,783.0,68.0,2.1,12.55,391.0,682.66,555.06
2018,3,25,16,30,771.0,63.0,1.8,12.2,346.0,646.88,528.32
2018,3,25,16,45,725.5,59.0,1.55,11.8,293.0,587.74,483.23
2018,3,25,17,0,680.0,55.0,1.3,11.4,240.0,529.34,436.16
2018,3,25,17,15,610.0,49.5,1.25,10.65,188.5,459.85,379.37
2018,3,25,17,30,540.0,44.0,1.2,9.9,137.0,390.4,319.77
2018,3,25,17,45,421.0,36.0,1.2,9.15,93.5,296.12,236.31
2018,3,25,18,0,302.0,28.0,1.2,8.4,50.0,203.99,114.8
2018,3,25,18,15,174.0,17.5,1.2,8.15,27.5,93.98,0.0
2018,3,25,18,30,46.0,7.0,1.2,7.9,5.0,0.0,0.0
2018,3,25,18,45,23.0,3.5,1.25,7.65,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,26,5,45,39.5,5.0,2.2,2.9,4.0,0.0,0.0
2018,3,26,6,0,79.0,10.0,2.3,3.2,8.0,0.0,0.0
2018,3,26,6,15,235.0,20.0,2.55,3.95,35.5,19.06,0.0
2018,3,26,6,30,391.0,30.0,2.8,4.7,63.0,24.76,13.6
2018,3,26,6,45,501.5,36.0,3.0,5.5,109.5,27.84,19.24
2018,3,26,7,0,612.0,42.0,3.2,6.3,156.0,33.94,25.27
2018,3,26,7,15,673.0,47.0,3.45,7.1,208.5,36.46,27.78
2018,3,26,7,30,734.0,52.0,3.7,7.9,261.0,38.98,30.11
2018,3,26,7,45,773.5,56.0,3.9,8.7,314.5,40.58,31.47
2018,3,26,8,0,813.0,60.0,4.1,9.5,368.0,42.14,32.72
2018,3,26,8,15,840.5,63.0,4.2,10.15,420.0,68.43,39.93
2018,3,26,8,30,868.0,66.0,4.3,10.8,472.0,120.54,63.87
2018,3,26,8,45,886.0,69.0,4.4,11.45,520.0,174.06,102.13
2018,3,26,9,0,904.0,72.0,4.5,12.1,568.0,229.03,148.33
2018,3,26,9,15,918.0,73.5,4.55,12.65,611.0,283.09,196.97
2018,3,26,9,30,932.0,75.0,4.6,13.2,654.0,337.7,246.89
2018,3,26,9,45,943.5,76.0,4.6,13.75,692.0,391.37,295.68
2018,3,26,10,0,955.0,77.0,4.6,14.3,730.0,444.89,343.31
2018,3,26,10,15,962.5,78.0,4.6,14.65,760.5,496.24,388.28
2018,3,26,10,30,970.0,79.0,4.6,15.0,791.0,546.6,431.18
2018,3,26,10,45,973.5,80.0,4.6,15.4,813.5,593.6,470.19
2018,3,26,11,0,977.0,81.0,4.6,15.8,836.0,638.82,506.73
2018,3,26,11,15,982.0,80.5,4.55,16.05,852.5,681.6,540.59
2018,3,26,11,30,987.0,80.0,4.5,16.3,869.0,722.31,572.05
2018,3,26,11,45,990.5,78.5,4.5,16.55,876.5,758.74,599.13
2018,3,26,12,0,994.0,77.0,4.5,16.8,884.0,792.6,622.92
2018,3,26,12,15,989.5,79.0,4.45,16.95,882.0,821.19,642.73
2018,3,26,12,30,985.0,81.0,4.4,17.1,880.0,846.57,660.18
2018,3,26,12,45,976.5,85.0,4.35,17.25,870.0,867.53,674.46
2018,3,26,13,0,968.0,89.0,4.3,17.4,860.0,885.06,686.36
2018,3,26,13,15,961.5,89.0,4.25,17.4,842.0,896.64,694.75
2018,3,26,13,30,955.0,89.0,4.2,17.4,824.0,904.75,700.79
2018,3,26,13,45,946.5,89.5,4.2,17.45,799.0,908.23,703.84
2018,3,26,14,0,938.0,90.0,4.2,17.5,774.0,908.27,704.66
2018,3,26,14,15,915.5,93.0,4.15,17.45,737.5,895.68,696.71
2018,3,26,14,30,893.0,96.0,4.1,17.4,701.0,879.91,686.71
2018,3,26,14,45,853.0,102.0,4.05,17.4,654.5,856.24,671.01
2018,3,26,15,0,813.0,108.0,4.0,17.4,608.0,823.9,649.1
2018,3,26,15,15,799.5,103.5,4.0,17.4,566.0,799.47,633.15
2018,3,26,15,30,786.0,99.0,4.0,17.4,524.0,772.47,615.18
2018,3,26,15,45,766.5,93.5,3.65,17.0,477.5,737.15,590.43
2018,3,26,16,0,747.0,88.0,3.3,16.6,431.0,699.91,563.97
2018,3,26,16,15,714.5,83.5,2.95,16.0,381.0,656.36,532.69
2018,3,26,16,30,682.0,79.0,2.6,15.4,331.0,608.71,497.56
2018,3,26,16,45,626.5,74.0,2.25,14.8,278.5,544.43,447.62
2018,3,26,17,0,571.0,69.0,1.9,14.2,226.0,481.81,397.01
2018,3,26,17,15,455.5,62.5,1.95,13.35,171.0,382.52,316.41
2018,3,26,17,30,340.0,56.0,2.0,12.5,116.0,288.86,237.34
2018,3,26,17,45,257.5,42.5,2.0,11.7,79.0,216.73,172.93
2018,3,26,18,0,175.0,29.0,2.0,10.9,42.0,147.16,87.79
2018,3,26,18,15,109.0,17.5,2.05,10.65,23.5,65.37,0.0
2018,3,26,18,30,43.0,6.0,2.1,10.4,5.0,0.0,0.0
2018,3,26,18,45,21.5,3.0,2.1,10.2,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,27,5,45,33.5,4.5,2.0,6.6,4.0,0.0,0.0
2018,3,27,6,0,67.0,9.0,2.0,6.9,8.0,0.0,0.0
2018,3,27,6,15,207.5,20.5,2.2,7.85,35.5,19.54,0.0
2018,3,27,6,30,348.0,32.0,2.4,8.8,63.0,26.41,15.41
2018,3,27,6,45,456.0,39.0,2.6,9.7,108.5,30.27,21.11
2018,3,27,7,0,564.0,46.0,2.8,10.6,154.0,34.19,25.07
2018,3,27,7,15,628.0,52.0,2.85,11.3,206.0,40.66,31.09
2018,3,27,7,30,692.0,58.0,2.9,12.0,258.0,43.83,33.97
2018,3,27,7,45,667.0,71.5,3.0,12.75,295.0,48.07,37.67
2018,3,27,8,0,642.0,85.0,3.1,13.5,332.0,55.69,44.26
2018,3,27,8,15,670.0,94.5,3.25,14.05,383.0,79.61,49.41
2018,3,27,8,30,698.0,104.0,3.4,14.6,434.0,128.14,74.88
2018,3,27,8,45,641.0,130.5,3.55,15.2,457.0,181.48,117.29
2018,3,27,9,0,584.0,157.0,3.7,15.8,480.0,229.19,159.45
2018,3,27,9,15,671.0,143.5,3.7,16.3,542.0,273.11,194.72
2018,3,27,9,30,758.0,130.0,3.7,16.8,604.0,325.87,238.59
2018,3,27,9,45,801.0,121.5,3.65,17.25,649.0,379.41,284.55
2018,3,27,10,0,844.0,113.0,3.6,17.7,694.0,431.28,328.74
2018,3,27,10,15,856.0,114.0,3.6,18.05,725.0,480.34,370.33
2018,3,27,10,30,868.0,115.0,3.6,18.4,756.0,532.07,412.76
2018,3,27,10,45,801.0,150.5,3.55,18.8,756.5,565.5,439.65
2018,3,27,11,0,734.0,186.0,3.5,19.2,757.0,592.98,460.79
2018,3,27,11,15,654.0,229.5,3.5,19.5,745.5,615.64,477.34
2018,3,27,11,30,574.0,273.0,3.5,19.8,734.0,630.96,487.68
2018,3,27,11,45,567.5,279.5,3.5,20.05,739.0,657.35,507.11
2018,3,27,12,0,561.0,286.0,3.5,20.3,744.0,681.92,524.82
2018,3,27,12,15,597.5,268.5,3.5,20.5,756.0,714.35,549.15
2018,3,27,12,30,634.0,251.0,3.5,20.7,768.0,747.73,573.9
2018,3,27,12,45,685.5,223.0,3.45,20.9,776.5,781.35,598.91
2018,3,27,13,0,737.0,195.0,3.4,21.1,785.0,813.57,622.78
2018,3,27,13,15,727.5,192.5,3.3,21.2,765.0,818.94,625.99
2018,3,27,13,30,718.0,190.0,3.2,21.3,745.0,821.34,627.42
2018,3,27,13,45,710.0,185.0,3.1,21.45,720.0,819.49,625.89
2018,3,27,14,0,702.0,180.0,3.0,21.6,695.0,814.73,622.48
2018,3,27,14,15,715.5,166.0,2.9,21.7,671.5,815.99,623.54
2018,3,27,14,30,729.0,152.0,2.8,21.8,648.0,814.07,622.46
2018,3,27,14,45,755.0,132.5,2.7,21.9,622.0,813.26,622.3
2018,3,27,15,0,781.0,113.0,2.6,22.0,596.0,805.2,617.2
2018,3,27,15,15,772.5,107.0,2.6,22.0,556.5,783.59,603.61
2018,3,27,15,30,764.0,101.0,2.6,22.0,517.0,759.32,588.21
2018,3,27,15,45,779.5,87.0,2.2,21.85,479.0,742.34,575.79
2018,3,27,16,0,795.0,73.0,1.8,21.7,441.0,721.48,560.18
2018,3,27,16,15,766.5,69.5,1.65,21.1,391.0,676.9,530.07
2018,3,27,16,30,738.0,66.0,1.5,20.5,341.0,631.39,498.7
2018,3,27,16,45,585.0,75.5,1.3,19.9,273.0,519.46,415.27
2018,3,27,17,0,432.0,85.0,1.1,19.3,205.0,407.44,327.93
2018,3,27,17,15,323.5,74.0,1.15,18.35,153.5,313.25,253.43
2018,3,27,17,30,215.0,63.0,1.2,17.4,102.0,215.64,173.21
2018,3,27,17,45,214.5,45.0,1.25,16.45,73.0,197.69,154.85
2018,3,27,18,0,214.0,27.0,1.3,15.5,44.0,164.29,102.35
2018,3,27,18,15,134.0,17.0,1.3,15.15,25.0,76.38,0.0
2018,3,27,18,30,54.0,7.0,1.3,14.8,6.0,0.0,0.0
2018,3,27,18,45,27.0,3.5,1.35,14.5,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,28,5,45,35.5,4.5,1.65,8.85,4.5,0.0,0.0
2018,3,28,6,0,71.0,9.0,1.7,9.1,9.0,8.58,0.0
2018,3,28,6,15,209.5,20.5,2.0,9.8,37.0,17.46,0.0
2018,3,28,6,30,348.0,32.0,2.3,10.5,65.0,26.08,15.6
2018,3,28,6,45,450.5,40.0,2.55,11.2,110.5,30.91,21.61
2018,3,28,7,0,553.0,48.0,2.8,11.9,156.0,35.65,26.27
2018,3,28,7,15,617.0,53.0,2.8,12.5,207.5,37.68,28.29
2018,3,28,7,30,681.0,58.0,2.8,13.1,259.0,43.56,33.58
2018,3,28,7,45,723.0,62.0,2.8,13.7,311.5,44.91,34.69
2018,3,28,8,0,765.0,66.0,2.8,14.3,364.0,46.25,35.73
2018,3,28,8,15,793.5,69.0,2.8,14.9,414.5,72.98,39.13
2018,3,28,8,30,822.0,72.0,2.8,15.5,465.0,122.94,64.63
2018,3,28,8,45,843.0,74.5,2.75,16.05,512.5,181.05,107.59
2018,3,28,9,0,864.0,77.0,2.7,16.6,560.0,234.08,151.68
2018,3,28,9,15,882.0,77.5,2.65,17.05,603.0,286.33,197.61
2018,3,28,9,30,900.0,78.0,2.6,17.5,646.0,339.54,244.78
2018,3,28,9,45,916.0,78.0,2.55,18.0,684.5,392.38,291.07
2018,3,28,10,0,932.0,78.0,2.5,18.5,723.0,445.52,336.46
2018,3,28,10,15,940.5,79.0,2.5,18.9,754.0,496.19,378.97
2018,3,28,10,30,949.0,80.0,2.5,19.3,785.0,545.98,419.49
2018,3,28,10,45,955.5,80.5,2.5,19.75,809.0,593.15,456.75
2018,3,28,11,0,962.0,81.0,2.5,20.2,833.0,638.82,491.78
2018,3,28,11,15,966.0,81.5,2.55,20.55,849.0,681.22,523.91
2018,3,28,11,30,970.0,82.0,2.6,20.9,865.0,721.53,553.8
2018,3,28,11,45,972.0,82.0,2.7,21.3,872.5,757.7,579.26
2018,3,28,12,0,974.0,82.0,2.8,21.7,880.0,791.28,602.01
2018,3,28,12,15,973.5,82.0,2.85,21.95,879.5,820.23,621.52
2018,3,28,12,30,973.0,82.0,2.9,22.2,879.0,846.18,638.97
2018,3,28,12,45,970.5,82.0,2.9,22.45,870.0,867.42,652.89
2018,3,28,13,0,968.0,82.0,2.9,22.7,861.0,885.38,664.65
2018,3,28,13,15,963.5,81.0,2.9,22.9,843.0,897.27,672.53
2018,3,28,13,30,959.0,80.0,2.9,23.1,825.0,905.7,678.23
2018,3,28,13,45,953.5,79.5,2.85,23.25,801.0,910.35,681.29
2018,3,28,14,0,948.0,79.0,2.8,23.4,777.0,911.55,682.2
2018,3,28,14,15,939.5,78.0,2.75,23.5,745.5,906.17,678.97
2018,3,28,14,30,931.0,77.0,2.7,23.6,714.0,897.42,673.67
2018,3,28,14,45,919.0,75.5,2.6,23.65,675.5,881.83,663.63
2018,3,28,15,0,907.0,74.0,2.5,23.7,637.0,863.14,651.62
2018,3,28,15,15,891.5,72.0,2.5,23.7,593.5,838.0,636.15
2018,3,28,15,30,876.0,70.0,2.5,23.7,550.0,810.21,618.83
2018,3,28,15,45,856.0,68.0,2.2,23.55,502.5,776.42,595.43
2018,3,28,16,0,836.0,66.0,1.9,23.4,455.0,740.67,570.42
2018,3,28,16,15,809.0,62.5,1.75,22.75,404.0,702.35,545.41
2018,3,28,16,30,782.0,59.0,1.6,22.1,353.0,656.58,514.37
2018,3,28,16,45,742.5,55.0,1.4,21.5,301.0,600.77,474.53
2018,3,28,17,0,703.0,51.0,1.2,20.9,249.0,545.4,433.04
2018,3,28,17,15,561.0,52.5,1.25,19.9,189.5,438.33,350.61
2018,3,28,17,30,419.0,54.0,1.3,18.9,130.0,336.15,268.38
2018,3,28,17,45,316.0,42.0,1.4,17.95,88.5,249.28,195.04
2018,3,28,18,0,213.0,30.0,1.5,17.0,47.0,170.21,110.24
2018,3,28,18,15,120.5,17.5,1.5,16.6,25.5,71.09,0.0
2018,3,28,18,30,28.0,5.0,1.5,16.2,4.0,0.0,0.0
2018,3,28,18,45,14.0,2.5,1.55,15.85,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,29,5,45,20.0,4.0,1.6,10.65,4.0,0.0,0.0
2018,3,29,6,0,40.0,8.0,1.6,11.0,8.0,7.63,0.0
2018,3,29,6,15,135.0,22.0,1.9,11.8,33.5,17.56,0.0
2018,3,29,6,30,230.0,36.0,2.2,12.6,59.0,28.17,17.6
2018,3,29,6,45,302.5,48.0,2.45,13.4,97.0,36.7,26.53
2018,3,29,7,0,375.0,60.0,2.7,14.2,135.0,44.88,34.21
2018,3,29,7,15,401.0,74.5,2.75,14.8,176.0,54.48,42.94
2018,3,29,7,30,427.0,89.0,2.8,15.4,217.0,63.61,51.03
2018,3,29,7,45,500.5,96.5,2.85,16.0,273.5,67.07,53.92
2018,3,29,8,0,574.0,104.0,2.9,16.6,330.0,69.64,55.93
2018,3,29,8,15,574.0,118.0,2.85,17.15,369.5,101.09,65.39
2018,3,29,8,30,574.0,132.0,2.8,17.7,409.0,145.79,92.11
2018,3,29,8,45,617.0,136.5,2.75,18.25,461.0,189.22,122.99
2018,3,29,9,0,660.0,141.0,2.7,18.8,513.0,237.22,161.18
2018,3,29,9,15,754.0,120.5,2.6,19.35,576.0,282.42,197.36
2018,3,29,9,30,848.0,100.0,2.5,19.9,639.0,340.46,244.94
2018,3,29,9,45,878.0,95.5,2.4,20.4,681.5,397.73,293.32
2018,3,29,10,0,908.0,91.0,2.3,20.9,724.0,451.17,337.8
2018,3,29,10,15,930.5,87.0,2.3,21.3,759.5,502.92,380.28
2018,3,29,10,30,953.0,83.0,2.3,21.7,795.0,554.97,421.79
2018,3,29,10,45,873.0,124.0,2.3,22.1,791.5,590.58,449.4
2018,3,29,11,0,793.0,165.0,2.3,22.5,788.0,617.56,469.44
2018,3,29,11,15,781.0,174.0,2.35,22.85,797.5,652.68,495.51
2018,3,29,11,30,769.0,183.0,2.4,23.2,807.0,684.64,518.64
2018,3,29,11,45,722.5,207.0,2.45,23.55,797.5,704.99,532.49
2018,3,29,12,0,676.0,231.0,2.5,23.9,788.0,720.74,542.79
2018,3,29,12,15,752.0,194.5,2.5,24.15,813.5,768.06,577.39
2018,3,29,12,30,828.0,158.0,2.5,24.4,839.0,814.07,609.32
2018,3,29,12,45,765.5,184.0,2.5,24.65,808.5,813.25,607.97
2018,3,29,13,0,703.0,210.0,2.5,24.9,778.0,806.31,602.33
2018,3,29,13,15,689.0,212.5,2.45,25.0,760.0,812.39,606.42
2018,3,29,13,30,675.0,215.0,2.4,25.1,742.0,815.6,608.45
2018,3,29,13,45,692.5,200.0,2.4,25.25,726.0,825.31,616.01
2018,3,29,14,0,710.0,185.0,2.4,25.4,710.0,832.15,621.02
2018,3,29,14,15,687.0,183.0,2.35,25.4,674.0,814.58,609.63
2018,3,29,14,30,664.0,181.0,2.3,25.4,638.0,794.32,596.67
2018,3,29,14,45,593.0,192.5,2.3,25.45,584.0,744.42,562.46
2018,3,29,15,0,522.0,204.0,2.3,25.5,530.0,689.37,524.14
2018,3,29,15,15,557.0,177.0,2.3,25.5,503.0,684.81,523.76
2018,3,29,15,30,592.0,150.0,2.3,25.5,476.0,682.46,524.41
2018,3,29,15,45,702.5,112.0,2.1,25.15,465.5,718.6,551.5
2018,3,29,16,0,813.0,74.0,1.9,24.8,455.0,741.59,568.38
2018,3,29,16,15,777.0,72.5,1.75,24.05,403.5,693.08,535.98
2018,3,29,16,30,741.0,71.0,1.6,23.3,352.0,643.96,502.9
2018,3,29,16,45,655.0,71.0,1.45,22.55,292.5,565.81,447.06
2018,3,29,17,0,569.0,71.0,1.3,21.8,233.0,487.76,387.95
2018,3,29,17,15,520.5,60.5,1.35,20.8,185.0,424.61,339.53
2018,3,29,17,30,472.0,50.0,1.4,19.8,137.0,363.82,289.94
2018,3,29,17,45,396.0,40.5,1.45,18.8,97.5,292.13,228.39
2018,3,29,18,0,320.0,31.0,1.5,17.8,58.0,224.79,151.12
2018,3,29,18,15,191.0,19.5,1.5,17.4,32.5,105.29,0.0
2018,3,29,18,30,62.0,8.0,1.5,17.0,7.0,0.0,0.0
2018,3,29,18,45,31.0,4.0,1.55,16.6,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,5,45,4.0,3.5,1.05,12.15,3.5,0.0,0.0
2018,3,30,6,0,8.0,7.0,1.0,12.4,7.0,6.67,0.0
2018,3,30,6,15,70.0,23.0,1.05,13.15,30.0,19.0,0.0
2018,3,30,6,30,132.0,39.0,1.1,13.9,53.0,31.7,20.8
2018,3,30,6,45,205.5,54.5,1.1,14.6,90.0,41.61,30.77
2018,3,30,7,0,279.0,70.0,1.1,15.3,127.0,52.32,40.67
2018,3,30,7,15,326.0,84.5,1.1,15.75,170.0,61.72,49.19
2018,3,30,7,30,373.0,99.0,1.1,16.2,213.0,70.67,57.07
2018,3,30,7,45,469.0,104.0,1.1,16.7,273.5,72.46,58.47
2018,3,30,8,0,565.0,109.0,1.1,17.2,334.0,73.25,58.9
2018,3,30,8,15,649.5,104.5,1.05,17.8,396.0,96.65,58.14
2018,3,30,8,30,734.0,100.0,1.0,18.4,458.0,139.29,79.28
2018,3,30,8,45,646.5,135.0,1.0,19.0,473.0,195.6,125.83
2018,3,30,9,0,559.0,170.0,1.0,19.6,488.0,243.62,168.61
2018,3,30,9,15,472.5,212.5,1.0,20.15,495.0,287.17,207.64
2018,3,30,9,30,386.0,255.0,1.0,20.7,502.0,327.36,242.49
2018,3,30,9,45,419.0,261.0,1.0,21.2,543.0,363.02,270.36
2018,3,30,10,0,452.0,267.0,1.0,21.7,584.0,406.76,303.94
2018,3,30,10,15,484.5,266.0,1.0,22.1,619.0,447.21,334.76
2018,3,30,10,30,517.0,265.0,1.0,22.5,654.0,489.88,366.68
2018,3,30,10,45,397.5,306.5,1.05,22.9,611.0,486.9,364.74
2018,3,30,11,0,278.0,348.0,1.1,23.3,568.0,475.2,355.71
2018,3,30,11,15,226.5,372.0,1.15,23.65,553.5,480.83,359.23
2018,3,30,11,30,175.0,396.0,1.2,24.0,539.0,480.62,358.08
2018,3,30,11,45,208.0,398.5,1.25,24.35,569.5,517.09,384.42
2018,3,30,12,0,241.0,401.0,1.3,24.7,600.0,555.17,411.42
2018,3,30,12,15,258.0,398.5,1.3,24.9,611.5,581.22,429.52
2018,3,30,12,30,275.0,396.0,1.3,25.1,623.0,604.89,446.01
2018,3,30,12,45,314.0,378.5,1.3,25.25,635.5,631.6,465.33
2018,3,30,13,0,353.0,361.0,1.3,25.4,648.0,658.21,484.5
2018,3,30,13,15,419.5,329.0,1.35,25.45,663.0,700.29,515.37
2018,3,30,13,30,486.0,297.0,1.4,25.5,678.0,735.89,541.76
2018,3,30,13,45,444.5,299.5,1.4,25.5,640.0,711.46,524.85
2018,3,30,14,0,403.0,302.0,1.4,25.5,602.0,674.79,500.3
2018,3,30,14,15,401.0,288.0,1.4,25.45,576.0,662.82,493.6
2018,3,30,14,30,399.0,274.0,1.4,25.4,550.0,649.0,485.41
2018,3,30,14,45,423.0,252.0,1.4,25.35,530.5,659.23,494.3
2018,3,30,15,0,447.0,230.0,1.4,25.3,511.0,655.49,493.67
2018,3,30,15,15,389.0,227.5,1.4,25.3,459.5,588.6,447.12
2018,3,30,15,30,331.0,225.0,1.4,25.3,408.0,535.19,409.45
2018,3,30,15,45,300.0,208.5,1.3,25.0,363.5,488.16,376.38
2018,3,30,16,0,269.0,192.0,1.2,24.7,319.0,441.21,342.72
2018,3,30,16,15,228.0,171.0,1.1,24.3,270.5,381.54,298.83
2018,3,30,16,30,187.0,150.0,1.0,23.9,222.0,310.97,245.71
2018,3,30,16,45,180.5,125.5,0.95,23.45,186.5,273.94,218.04
2018,3,30,17,0,174.0,101.0,0.9,23.0,151.0,247.41,197.4
2018,3,30,17,15,183.0,84.5,0.95,22.4,127.5,229.33,182.98
2018,3,30,17,30,192.0,68.0,1.0,21.8,104.0,210.14,166.37
2018,3,30,17,45,145.5,50.0,1.05,21.15,72.5,157.25,121.12
2018,3,30,18,0,99.0,32.0,1.1,20.5,41.0,107.8,71.69
2018,3,30,18,15,56.0,18.5,1.15,19.85,23.0,43.19,0.0
2018,3,30,18,30,13.0,5.0,1.2,19.2,5.0,0.0,0.0
2018,3,30,18,45,6.5,2.5,1.25,18.55,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,31,5,45,37.5,5.5,1.7,11.1,6.0,0.0,0.0
2018,3,31,6,0,75.0,11.0,1.8,11.5,12.0,10.48,0.0
2018,3,31,6,15,162.0,24.5,2.05,12.1,38.5,19.47,0.0
2018,3,31,6,30,249.0,38.0,2.3,12.7,65.0,29.58,19.39
2018,3,31,6,45,233.0,56.0,2.55,13.3,92.5,42.69,31.94
2018,3,31,7,0,217.0,74.0,2.8,13.9,120.0,58.15,46.08
2018,3,31,7,15,195.5,95.0,2.7,14.35,145.0,72.97,59.44
2018,3,31,7,30,174.0,116.0,2.6,14.8,170.0,92.06,76.27
2018,3,31,7,45,208.5,137.5,2.5,15.3,213.5,101.22,84.05
2018,3,31,8,0,243.0,159.0,2.4,15.8,257.0,114.68,95.39
2018,3,31,8,15,244.5,180.5,2.45,16.4,290.0,143.71,107.47
2018,3,31,8,30,246.0,202.0,2.5,17.0,323.0,176.54,130.16
2018,3,31,8,45,266.0,221.5,2.5,17.6,364.0,211.34,156.08
2018,3,31,9,0,286.0,241.0,2.5,18.2,405.0,248.49,185.07
2018,3,31,9,15,310.5,257.0,2.55,18.7,447.0,286.49,215.21
2018,3,31,9,30,335.0,273.0,2.6,19.2,489.0,327.05,247.49
2018,3,31,9,45,320.0,294.0,2.65,19.7,509.5,359.42,273.95
2018,3,31,10,0,305.0,315.0,2.7,20.2,530.0,390.34,298.6
2018,3,31,10,15,312.5,328.0,2.7,20.7,556.5,423.85,324.39
2018,3,31,10,30,320.0,341.0,2.7,21.2,583.0,457.83,350.04
2018,3,31,10,45,388.0,327.5,2.7,21.65,629.5,503.47,384.48
2018,3,31,11,0,456.0,314.0,2.7,22.1,676.0,552.24,420.95
2018,3,31,11,15,527.0,294.0,2.75,22.4,720.0,603.56,459.4
2018,3,31,11,30,598.0,274.0,2.8,22.7,764.0,658.35,499.94
2018,3,31,11,45,609.5,270.5,2.85,22.95,773.5,689.1,522.2
2018,3,31,12,0,621.0,267.0,2.9,23.2,783.0,718.9,543.68
2018,3,31,12,15,649.5,254.0,2.95,23.35,793.5,751.75,567.72
2018,3,31,12,30,678.0,241.0,3.0,23.5,804.0,783.73,590.97
2018,3,31,12,45,654.5,248.0,3.0,23.65,786.5,791.26,595.79
2018,3,31,13,0,631.0,255.0,3.0,23.8,769.0,795.65,598.58
2018,3,31,13,15,611.0,255.5,3.05,23.8,745.0,793.72,597.87
2018,3,31,13,30,591.0,256.0,3.1,23.8,721.0,786.65,593.73
2018,3,31,13,45,616.5,235.0,3.15,23.8,707.0,799.74,604.78
2018,3,31,14,0,642.0,214.0,3.2,23.8,693.0,807.85,612.38
2018,3,31,14,15,698.5,180.5,3.2,23.55,682.0,826.84,627.89
2018,3,31,14,30,755.0,147.0,3.2,23.3,671.0,841.28,639.52
2018,3,31,14,45,781.0,127.0,3.25,23.1,643.5,836.02,637.83
2018,3,31,15,0,807.0,107.0,3.3,22.9,616.0,830.95,636.54
2018,3,31,15,15,813.5,97.0,3.3,22.9,580.0,816.63,628.09
2018,3,31,15,30,820.0,87.0,3.3,22.9,544.0,798.92,617.37
2018,3,31,15,45,774.5,87.0,3.3,22.0,488.5,747.78,584.68
2018,3,31,16,0,729.0,87.0,3.3,21.1,433.0,695.85,550.78
2018,3,31,16,15,685.5,85.5,3.2,20.3,382.5,647.19,517.76
2018,3,31,16,30,642.0,84.0,3.1,19.5,332.0,595.4,481.39
2018,3,31,16,45,634.5,76.0,3.05,18.7,291.0,561.34,457.27
2018,3,31,17,0,627.0,68.0,3.0,17.9,250.0,525.85,430.17
2018,3,31,17,15,559.0,61.0,3.0,16.95,199.0,452.25,371.16
2018,3,31,17,30,491.0,54.0,3.0,16.0,148.0,382.18,312.31
2018,3,31,17,45,384.5,44.5,3.05,15.05,104.0,292.16,234.51
2018,3,31,18,0,278.0,35.0,3.1,14.1,60.0,209.41,150.65
2018,3,31,18,15,162.0,22.0,3.2,13.65,34.0,95.31,0.0
2018,3,31,18,30,46.0,9.0,3.3,13.2,8.0,8.58,0.0
2018,3,31,18,45,23.0,4.5,3.4,12.8,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,5,45,35.5,6.5,1.25,9.05,7.0,0.0,0.0
2018,4,1,6,0,71.0,13.0,1.3,9.5,14.0,12.39,0.0
2018,4,1,6,15,191.5,27.0,1.5,10.25,45.5,21.48,4.21
2018,4,1,6,30,312.0,41.0,1.7,11.0,77.0,33.64,23.25
2018,4,1,6,45,406.0,51.0,1.95,11.75,123.0,39.88,29.75
2018,4,1,7,0,500.0,61.0,2.2,12.5,169.0,45.89,35.49
2018,4,1,7,15,561.5,68.0,2.15,13.2,220.0,48.99,38.38
2018,4,1,7,30,623.0,75.0,2.1,13.9,271.0,51.99,41.0
2018,4,1,7,45,663.5,81.0,2.05,14.6,323.0,54.01,42.63
2018,4,1,8,0,704.0,87.0,2.0,15.3,375.0,55.92,44.09
2018,4,1,8,15,734.0,91.5,1.95,15.95,425.5,97.97,54.48
2018,4,1,8,30,764.0,96.0,1.9,16.6,476.0,152.29,88.5
2018,4,1,8,45,785.0,100.5,1.9,17.25,523.0,202.54,126.95
2018,4,1,9,0,806.0,105.0,1.9,17.9,570.0,254.78,170.67
2018,4,1,9,15,830.5,104.5,1.95,18.5,614.5,305.56,214.56
2018,4,1,9,30,855.0,104.0,2.0,19.1,659.0,358.18,260.0
2018,4,1,9,45,880.0,100.0,2.05,19.65,699.0,414.57,307.64
2018,4,1,10,0,905.0,96.0,2.1,20.2,739.0,466.73,351.08
2018,4,1,10,15,912.0,97.5,2.15,20.65,768.5,515.98,391.44
2018,4,1,10,30,919.0,99.0,2.2,21.1,798.0,564.26,429.85
2018,4,1,10,45,925.0,100.5,2.25,21.6,821.5,610.81,465.77
2018,4,1,11,0,931.0,102.0,2.3,22.1,845.0,655.91,499.61
2018,4,1,11,15,934.5,102.5,2.4,22.3,860.0,696.84,530.52
2018,4,1,11,30,938.0,103.0,2.5,22.5,875.0,735.73,559.39
2018,4,1,11,45,939.5,103.5,2.6,22.75,882.5,770.97,584.08
2018,4,1,12,0,941.0,104.0,2.7,23.0,890.0,803.7,606.35
2018,4,1,12,15,940.5,104.0,2.8,23.05,889.0,831.75,625.86
2018,4,1,12,30,940.0,104.0,2.9,23.1,888.0,856.92,643.46
2018,4,1,12,45,937.0,103.5,3.0,23.2,878.0,876.54,657.24
2018,4,1,13,0,934.0,103.0,3.1,23.3,868.0,892.96,668.99
2018,4,1,13,15,929.0,102.0,3.15,23.2,850.0,903.91,677.35
2018,4,1,13,30,924.0,101.0,3.2,23.1,832.0,911.51,683.64
2018,4,1,13,45,917.0,101.0,3.3,23.05,807.5,915.07,687.56
2018,4,1,14,0,910.0,101.0,3.4,23.0,783.0,915.31,689.39
2018,4,1,14,15,901.0,99.5,3.5,22.8,751.5,908.88,687.21
2018,4,1,14,30,892.0,98.0,3.6,22.6,720.0,899.2,682.96
2018,4,1,14,45,879.5,96.0,3.7,22.4,681.5,882.78,674.11
2018,4,1,15,0,867.0,94.0,3.8,22.2,643.0,863.4,663.24
2018,4,1,15,15,803.5,104.0,3.8,22.2,586.0,818.74,633.43
2018,4,1,15,30,740.0,114.0,3.8,22.2,529.0,770.13,600.59
2018,4,1,15,45,701.0,111.5,4.0,21.35,477.0,723.08,570.99
2018,4,1,16,0,662.0,109.0,4.2,20.5,425.0,675.19,539.8
2018,4,1,16,15,683.0,94.0,4.2,19.7,388.5,657.76,530.14
2018,4,1,16,30,704.0,79.0,4.2,18.9,352.0,636.5,517.01
2018,4,1,16,45,661.0,74.5,4.25,18.1,301.5,579.82,475.78
2018,4,1,17,0,618.0,70.0,4.3,17.3,251.0,523.97,432.48
2018,4,1,17,15,548.5,63.0,4.3,16.4,200.0,449.49,372.05
2018,4,1,17,30,479.0,56.0,4.3,15.5,149.0,378.63,311.86
2018,4,1,17,45,369.5,46.0,4.35,14.6,104.5,286.49,231.72
2018,4,1,18,0,260.0,36.0,4.4,13.7,60.0,206.1,151.44
2018,4,1,18,15,149.5,22.0,4.35,13.3,34.0,111.59,0.0
2018,4,1,18,30,39.0,8.0,4.3,12.9,8.0,7.63,0.0
2018,4,1,18,45,19.5,4.0,4.25,12.5,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,5,45,35.5,7.5,2.7,9.9,8.5,0.0,0.0
2018,4,2,6,0,71.0,15.0,2.9,10.3,17.0,14.3,0.0
2018,4,2,6,15,172.5,29.5,3.0,10.75,47.0,23.45,7.89
2018,4,2,6,30,274.0,44.0,3.1,11.2,77.0,34.24,23.91
2018,4,2,6,45,307.5,58.5,3.2,11.7,112.5,44.48,33.87
2018,4,2,7,0,341.0,73.0,3.3,12.2,148.0,54.23,43.0
2018,4,2,7,15,433.0,82.0,3.35,12.75,203.5,59.51,47.86
2018,4,2,7,30,525.0,91.0,3.4,13.3,259.0,64.77,52.5
2018,4,2,7,45,502.5,108.0,3.4,13.9,291.5,74.77,61.17
2018,4,2,8,0,480.0,125.0,3.4,14.5,324.0,84.58,69.51
2018,4,2,8,15,443.0,153.0,3.3,15.1,354.5,131.91,91.02
2018,4,2,8,30,406.0,181.0,3.2,15.7,385.0,175.92,123.28
2018,4,2,8,45,425.0,196.5,3.1,16.3,427.5,216.34,154.34
2018,4,2,9,0,444.0,212.0,3.0,16.9,470.0,258.9,188.88
2018,4,2,9,15,581.5,180.0,2.95,17.4,544.0,298.35,218.35
2018,4,2,9,30,719.0,148.0,2.9,17.9,618.0,349.81,259.19
2018,4,2,9,45,805.0,121.5,2.85,18.45,674.5,403.62,303.65
2018,4,2,10,0,891.0,95.0,2.8,19.0,731.0,464.04,352.93
2018,4,2,10,15,899.0,96.5,2.75,19.4,761.0,513.04,393.32
2018,4,2,10,30,907.0,98.0,2.7,19.8,791.0,561.2,431.83
2018,4,2,10,45,913.0,98.5,2.7,20.2,813.5,606.28,467.08
2018,4,2,11,0,919.0,99.0,2.7,20.6,836.0,649.91,500.26
2018,4,2,11,15,922.5,99.5,2.7,20.95,851.0,690.27,530.33
2018,4,2,11,30,926.0,100.0,2.7,21.3,866.0,728.61,558.23
2018,4,2,11,45,927.5,100.5,2.65,21.7,873.0,763.33,581.34
2018,4,2,12,0,929.0,101.0,2.6,22.1,880.0,795.57,602.15
2018,4,2,12,15,928.5,101.0,2.6,22.3,879.0,823.17,620.4
2018,4,2,12,30,928.0,101.0,2.6,22.5,878.0,847.9,636.69
2018,4,2,12,45,925.5,101.0,2.65,22.7,869.0,868.04,650.24
2018,4,2,13,0,923.0,101.0,2.7,22.9,860.0,885.05,661.79
2018,4,2,13,15,917.5,101.0,2.7,22.95,842.5,896.31,669.59
2018,4,2,13,30,912.0,101.0,2.7,23.0,825.0,904.28,675.34
2018,4,2,13,45,902.5,101.5,2.7,23.1,800.0,905.99,676.91
2018,4,2,14,0,893.0,102.0,2.7,23.2,775.0,904.41,676.47
2018,4,2,14,15,883.5,101.0,2.65,23.1,743.5,897.98,673.06
2018,4,2,14,30,874.0,100.0,2.6,23.0,712.0,888.4,667.69
2018,4,2,14,45,860.5,98.5,2.55,22.95,674.0,871.7,657.49
2018,4,2,15,0,847.0,97.0,2.5,22.9,636.0,859.0,650.18
2018,4,2,15,15,830.0,94.5,2.5,22.9,593.0,832.68,633.77
2018,4,2,15,30,813.0,92.0,2.5,22.9,550.0,803.88,615.68
2018,4,2,15,45,796.0,87.0,2.35,22.55,503.5,769.84,593.56
2018,4,2,16,0,779.0,82.0,2.2,22.2,457.0,733.75,569.76
2018,4,2,16,15,749.5,78.5,2.05,21.6,407.0,688.06,539.18
2018,4,2,16,30,720.0,75.0,1.9,21.0,357.0,641.51,507.29
2018,4,2,16,45,672.5,71.5,1.8,20.35,305.0,585.85,467.99
2018,4,2,17,0,625.0,68.0,1.7,19.7,253.0,527.78,424.25
2018,4,2,17,15,559.0,61.5,1.7,18.65,202.5,455.76,368.48
2018,4,2,17,30,493.0,55.0,1.7,17.6,152.0,387.12,312.5
2018,4,2,17,45,387.0,45.5,1.75,16.5,107.5,296.77,236.48
2018,4,2,18,0,281.0,36.0,1.8,15.4,63.0,213.87,157.55
2018,4,2,18,15,165.5,22.5,1.95,14.9,36.0,120.79,0.0
2018,4,2,18,30,50.0,9.0,2.1,14.4,9.0,29.61,0.0
2018,4,2,18,45,25.0,4.5,2.2,13.85,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,3,5,45,57.5,9.0,1.35,7.8,10.5,0.0,0.0
2018,4,3,6,0,115.0,18.0,1.3,8.3,21.0,17.16,0.0
2018,4,3,6,15,246.5,31.0,1.6,9.15,56.0,24.63,10.75
2018,4,3,6,30,378.0,44.0,1.9,10.0,91.0,35.97,25.73
2018,4,3,6,45,474.5,52.0,2.2,10.9,140.0,40.25,30.31
2018,4,3,7,0,571.0,60.0,2.5,11.8,189.0,44.51,34.42
2018,4,3,7,15,630.5,65.5,2.55,12.4,242.0,46.48,36.28
2018,4,3,7,30,690.0,71.0,2.6,13.0,295.0,48.44,37.97
2018,4,3,7,45,729.0,76.0,2.6,13.65,348.5,49.89,39.11
2018,4,3,8,0,768.0,81.0,2.6,14.3,402.0,61.21,48.92
2018,4,3,8,15,794.0,84.5,2.65,14.9,452.5,109.09,59.46
2018,4,3,8,30,820.0,88.0,2.7,15.5,503.0,159.86,92.1
2018,4,3,8,45,839.0,91.5,2.7,16.1,550.5,212.09,133.55
2018,4,3,9,0,858.0,95.0,2.7,16.7,598.0,266.03,179.81
2018,4,3,9,15,870.0,98.5,2.7,17.2,640.0,319.48,227.1
2018,4,3,9,30,882.0,102.0,2.7,17.7,682.0,378.8,278.63
2018,4,3,9,45,874.5,111.0,2.7,18.2,712.5,424.9,319.32
2018,4,3,10,0,867.0,120.0,2.7,18.7,743.0,474.63,361.38
2018,4,3,10,15,831.0,140.5,2.65,19.15,757.5,518.83,397.73
2018,4,3,10,30,795.0,161.0,2.6,19.6,772.0,558.61,429.23
2018,4,3,10,45,788.5,170.0,2.55,20.1,790.5,600.57,461.18
2018,4,3,11,0,782.0,179.0,2.5,20.6,809.0,638.81,489.41
2018,4,3,11,15,838.5,155.0,2.45,20.9,842.0,689.45,527.04
2018,4,3,11,30,895.0,131.0,2.4,21.2,875.0,739.27,563.35
2018,4,3,11,45,863.5,147.0,2.4,21.5,869.5,765.55,581.23
2018,4,3,12,0,832.0,163.0,2.4,21.8,864.0,787.09,595.52
2018,4,3,12,15,791.5,184.5,2.4,21.95,850.5,802.75,605.76
2018,4,3,12,30,751.0,206.0,2.4,22.1,837.0,816.9,614.64
2018,4,3,12,45,644.0,252.0,2.45,22.25,789.0,794.05,597.0
2018,4,3,13,0,537.0,298.0,2.5,22.4,741.0,764.02,574.43
2018,4,3,13,15,576.5,274.0,2.55,22.35,741.0,787.37,593.06
2018,4,3,13,30,616.0,250.0,2.6,22.3,741.0,811.46,611.76
2018,4,3,13,45,637.0,230.5,2.7,22.3,725.0,819.99,619.71
2018,4,3,14,0,658.0,211.0,2.8,22.3,709.0,825.69,625.94
2018,4,3,14,15,654.5,201.5,2.9,22.1,679.5,817.09,622.24
2018,4,3,14,30,651.0,192.0,3.0,21.9,650.0,805.72,616.65
2018,4,3,14,45,646.5,181.0,3.05,21.75,615.5,789.16,606.95
2018,4,3,15,0,642.0,170.0,3.1,21.6,581.0,769.92,595.4
2018,4,3,15,15,681.0,148.5,3.1,21.6,558.0,773.7,599.73
2018,4,3,15,30,720.0,127.0,3.1,21.6,535.0,773.01,600.84
2018,4,3,15,45,700.0,120.0,3.2,20.8,488.5,736.35,578.41
2018,4,3,16,0,680.0,113.0,3.3,20.0,442.0,698.0,554.41
2018,4,3,16,15,650.5,106.0,3.25,19.25,393.0,650.89,522.48
2018,4,3,16,30,621.0,99.0,3.2,18.5,344.0,603.16,489.05
2018,4,3,16,45,594.0,90.0,3.15,17.8,297.5,554.58,453.14
2018,4,3,17,0,567.0,81.0,3.1,17.1,251.0,505.87,415.61
2018,4,3,17,15,498.0,72.5,3.1,16.15,200.5,431.06,355.61
2018,4,3,17,30,429.0,64.0,3.1,15.2,150.0,359.7,295.84
2018,4,3,17,45,327.0,52.5,3.05,14.25,106.5,272.47,220.53
2018,4,3,18,0,225.0,41.0,3.0,13.3,63.0,196.0,147.47
2018,4,3,18,15,129.5,25.0,3.0,12.85,36.0,108.69,0.0
2018,4,3,18,30,34.0,9.0,3.0,12.4,9.0,22.95,0.0
2018,4,3,18,45,17.0,4.5,3.05,11.95,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
