Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,7,30,812.0,70.0,2.2,23.3,474.0,129.57,67.76
2018,6,12,7,45,831.5,72.0,2.2,24.6,522.5,175.51,99.8
2018,6,12,8,0,851.0,74.0,2.2,25.9,571.0,223.59,137.7
2018,6,12,8,15,866.5,76.0,2.25,26.8,617.5,272.69,178.7
2018,6,12,8,30,882.0,78.0,2.3,27.7,664.0,323.22,221.25
2018,6,12,8,45,894.0,79.5,2.4,28.6,706.5,373.4,263.25
2018,6,12,9,0,906.0,81.0,2.5,29.5,749.0,424.28,304.84
2018,6,12,9,15,915.0,82.5,2.65,30.15,787.0,474.35,345.13
2018,6,12,9,30,924.0,84.0,2.8,30.8,825.0,524.42,384.28
2018,6,12,9,45,931.5,84.5,2.9,31.45,857.5,572.65,420.86
2018,6,12,10,0,939.0,85.0,3.0,32.1,890.0,620.32,455.96
2018,6,12,10,15,944.0,86.5,3.05,32.6,917.0,666.55,489.15
2018,6,12,10,30,949.0,88.0,3.1,33.1,944.0,711.64,520.66
2018,6,12,10,45,952.5,89.0,3.2,33.55,964.0,753.88,548.66
2018,6,12,11,0,956.0,90.0,3.3,34.0,984.0,794.5,574.52
2018,6,12,11,15,958.5,90.0,3.4,34.15,996.5,831.64,598.59
2018,6,12,11,30,961.0,90.0,3.5,34.3,1009.0,866.75,621.22
2018,6,12,11,45,961.5,90.5,3.6,34.5,1014.5,898.48,641.45
2018,6,12,12,0,962.0,91.0,3.7,34.7,1020.0,927.8,660.1
2018,6,12,12,15,960.0,92.0,3.85,34.65,1018.0,952.86,676.98
2018,6,12,12,30,958.0,93.0,4.0,34.6,1016.0,975.18,692.2
2018,6,12,12,45,953.5,95.0,4.1,34.6,1006.0,993.3,704.41
2018,6,12,13,0,949.0,97.0,4.2,34.6,996.0,1008.46,714.84
2018,6,12,13,15,946.0,96.5,4.3,34.45,980.0,1019.5,723.22
2018,6,12,13,30,943.0,96.0,4.4,34.3,964.0,1027.43,729.78
2018,6,12,13,45,909.0,112.0,4.45,34.15,931.5,1018.9,725.66
2018,6,12,14,0,875.0,128.0,4.5,34.0,899.0,1007.26,719.75
2018,6,12,14,15,867.0,126.0,4.55,33.75,868.5,999.77,716.9
2018,6,12,14,30,859.0,124.0,4.6,33.5,838.0,989.35,712.22
2018,6,12,14,45,811.5,139.5,4.65,33.25,791.0,965.32,698.71
2018,6,12,15,0,764.0,155.0,4.7,33.0,744.0,930.59,678.08
2018,6,12,15,15,783.0,136.5,4.7,33.0,712.5,921.01,673.33
2018,6,12,15,30,802.0,118.0,4.7,33.0,681.0,907.58,665.94
2018,6,12,15,45,831.5,99.5,4.65,32.25,650.5,899.82,664.31
2018,6,12,16,0,861.0,81.0,4.6,31.5,620.0,880.09,654.55
2018,6,12,16,15,845.5,78.5,4.55,30.9,573.0,843.6,632.86
2018,6,12,16,30,830.0,76.0,4.5,30.3,526.0,805.51,609.81
2018,6,12,16,45,808.0,73.0,4.5,29.65,476.5,767.02,586.35
2018,6,12,17,0,786.0,70.0,4.5,29.0,427.0,720.67,556.65
2018,6,12,17,15,756.0,66.5,4.45,28.05,376.5,667.17,521.39
2018,6,12,17,30,726.0,63.0,4.4,27.1,326.0,614.02,485.17
2018,6,12,17,45,683.0,59.0,4.3,26.1,276.0,552.1,440.54
2018,6,12,18,0,640.0,55.0,4.2,25.1,226.0,492.12,394.1
2018,6,12,18,15,575.5,49.5,4.15,23.95,179.5,424.31,339.43
2018,6,12,18,30,511.0,44.0,4.1,22.8,133.0,357.45,283.2
2018,6,12,18,45,407.0,36.5,4.05,21.65,93.5,273.46,210.77
2018,6,12,19,0,303.0,29.0,4.0,20.5,54.0,196.33,125.76
2018,6,12,19,15,179.5,18.0,4.05,19.75,30.5,90.1,0.0
2018,6,12,19,30,56.0,7.0,4.1,19.0,7.0,6.67,0.0
2018,6,12,19,45,28.0,3.5,4.15,18.25,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,13,4,45,77.0,9.0,3.2,12.65,12.0,8.58,0.0
2018,6,13,5,0,154.0,18.0,3.3,12.9,24.0,17.16,0.0
2018,6,13,5,15,284.0,28.0,3.25,13.5,57.0,22.95,10.82
2018,6,13,5,30,414.0,38.0,3.2,14.1,90.0,30.08,20.22
2018,6,13,5,45,499.0,44.0,3.2,14.75,134.0,33.2,23.58
2018,6,13,6,0,584.0,50.0,3.2,15.4,178.0,36.3,26.59
2018,6,13,6,15,637.5,54.5,3.1,16.3,227.0,41.67,31.41
2018,6,13,6,30,691.0,59.0,3.0,17.2,276.0,43.57,33.01
2018,6,13,6,45,728.5,62.5,2.9,18.05,327.0,44.55,33.72
2018,6,13,7,0,766.0,66.0,2.8,18.9,378.0,45.5,34.34
2018,6,13,7,15,793.0,69.0,2.7,19.7,429.0,79.38,40.29
2018,6,13,7,30,820.0,72.0,2.6,20.5,480.0,124.46,64.09
2018,6,13,7,45,840.0,74.5,2.5,21.3,529.5,178.5,103.22
2018,6,13,8,0,860.0,77.0,2.4,22.1,579.0,227.5,142.57
2018,6,13,8,15,875.0,79.0,2.35,22.95,625.5,276.95,184.47
2018,6,13,8,30,890.0,81.0,2.3,23.8,672.0,327.77,227.87
2018,6,13,8,45,902.0,82.5,2.3,24.7,715.0,378.36,270.68
2018,6,13,9,0,914.0,84.0,2.3,25.6,758.0,429.65,312.97
2018,6,13,9,15,919.5,87.0,2.3,26.4,795.0,479.82,353.33
2018,6,13,9,30,925.0,90.0,2.3,27.2,832.0,529.69,392.06
2018,6,13,9,45,926.0,94.0,2.3,28.0,862.5,577.5,427.95
2018,6,13,10,0,927.0,98.0,2.3,28.8,893.0,624.22,461.79
2018,6,13,10,15,932.5,99.0,2.3,29.5,919.5,669.91,494.03
2018,6,13,10,30,938.0,100.0,2.3,30.2,946.0,714.52,524.53
2018,6,13,10,45,942.0,101.0,2.35,30.85,966.5,756.79,552.21
2018,6,13,11,0,946.0,102.0,2.4,31.5,987.0,797.5,577.34
2018,6,13,11,15,948.5,102.5,2.5,32.0,1000.0,834.87,600.68
2018,6,13,11,30,951.0,103.0,2.6,32.5,1013.0,870.26,622.56
2018,6,13,11,45,952.5,102.5,2.7,33.0,1018.5,901.78,641.82
2018,6,13,12,0,954.0,102.0,2.8,33.5,1024.0,930.97,659.53
2018,6,13,12,15,951.0,103.5,2.95,33.75,1021.0,955.57,675.35
2018,6,13,12,30,948.0,105.0,3.1,34.0,1018.0,977.45,689.5
2018,6,13,12,45,941.0,107.0,3.3,34.3,1006.5,993.24,700.09
2018,6,13,13,0,934.0,109.0,3.5,34.6,995.0,1006.02,708.87
2018,6,13,13,15,931.0,108.5,3.7,34.45,979.0,1017.1,718.0
2018,6,13,13,30,928.0,108.0,3.9,34.3,963.0,1025.13,725.29
2018,6,13,13,45,909.5,115.0,4.15,34.2,935.5,1022.56,726.12
2018,6,13,14,0,891.0,122.0,4.4,34.1,908.0,1016.96,725.09
2018,6,13,14,15,861.5,132.0,4.6,33.7,871.0,1000.73,717.85
2018,6,13,14,30,832.0,142.0,4.8,33.3,834.0,991.1,715.07
2018,6,13,14,45,846.0,127.5,5.0,32.9,805.5,977.33,709.99
2018,6,13,15,0,860.0,113.0,5.2,32.5,777.0,969.17,708.59
2018,6,13,15,15,849.5,110.0,5.2,32.5,737.0,946.78,695.12
2018,6,13,15,30,839.0,107.0,5.2,32.5,697.0,930.07,685.59
2018,6,13,15,45,835.5,100.0,5.45,31.15,655.5,904.49,675.31
2018,6,13,16,0,832.0,93.0,5.7,29.8,614.0,876.3,662.81
2018,6,13,16,15,814.5,90.0,5.75,28.9,567.0,838.22,640.65
2018,6,13,16,30,797.0,87.0,5.8,28.0,520.0,798.63,616.95
2018,6,13,16,45,773.5,83.5,5.8,27.15,470.5,752.25,587.38
2018,6,13,17,0,750.0,80.0,5.8,26.3,421.0,705.22,556.58
2018,6,13,17,15,718.5,76.0,5.75,25.3,371.0,651.19,519.73
2018,6,13,17,30,687.0,72.0,5.7,24.3,321.0,601.35,484.88
2018,6,13,17,45,643.0,67.0,5.6,23.3,272.0,539.32,438.14
2018,6,13,18,0,599.0,62.0,5.5,22.3,223.0,479.49,390.62
2018,6,13,18,15,533.5,55.0,5.4,21.4,176.5,406.97,330.72
2018,6,13,18,30,468.0,48.0,5.3,20.5,130.0,339.21,272.51
2018,6,13,18,45,368.0,39.5,5.2,19.55,91.5,257.54,200.93
2018,6,13,19,0,268.0,31.0,5.1,18.6,53.0,182.72,119.7
2018,6,13,19,15,157.5,19.0,5.05,18.0,30.0,82.27,0.0
2018,6,13,19,30,47.0,7.0,5.0,17.4,7.0,6.67,0.0
2018,6,13,19,45,23.5,3.5,5.0,16.8,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,60.0,9.5,4.15,12.45,11.5,9.05,0.0
2018,6,14,5,0,120.0,19.0,4.2,12.6,23.0,18.11,0.0
2018,6,14,5,15,238.0,30.0,4.2,13.1,54.5,23.68,11.34
2018,6,14,5,30,356.0,41.0,4.2,13.6,86.0,32.91,22.69
2018,6,14,5,45,442.0,48.5,4.25,14.1,129.0,37.17,27.13
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,41.31,31.12
2018,6,14,6,15,585.0,61.5,4.25,15.05,220.0,43.55,33.24
2018,6,14,6,30,642.0,67.0,4.2,15.5,268.0,45.72,35.15
2018,6,14,6,45,682.0,71.0,4.15,16.0,318.5,46.59,35.81
2018,6,14,7,0,722.0,75.0,4.1,16.5,369.0,52.42,40.78
2018,6,14,7,15,751.5,79.0,4.0,17.0,420.0,85.24,46.77
2018,6,14,7,30,781.0,83.0,3.9,17.5,471.0,129.25,70.48
2018,6,14,7,45,804.0,85.5,3.85,18.0,520.5,174.56,103.12
2018,6,14,8,0,827.0,88.0,3.8,18.5,570.0,222.5,142.32
2018,6,14,8,15,844.0,89.5,3.75,19.05,616.5,277.46,189.45
2018,6,14,8,30,861.0,91.0,3.7,19.6,663.0,327.02,232.88
2018,6,14,8,45,875.5,93.0,3.65,20.15,707.0,377.51,276.85
2018,6,14,9,0,890.0,95.0,3.6,20.7,751.0,428.96,320.7
2018,6,14,9,15,901.5,96.0,3.6,21.25,790.0,479.04,362.52
2018,6,14,9,30,913.0,97.0,3.6,21.8,829.0,529.38,403.32
2018,6,14,9,45,923.0,96.5,3.65,22.35,862.5,577.7,441.58
2018,6,14,10,0,933.0,96.0,3.7,22.9,896.0,625.69,478.51
2018,6,14,10,15,938.5,97.0,3.8,23.35,922.5,671.63,513.25
2018,6,14,10,30,944.0,98.0,3.9,23.8,949.0,716.48,546.36
2018,6,14,10,45,948.5,98.0,4.0,24.25,969.0,758.46,575.82
2018,6,14,11,0,953.0,98.0,4.1,24.7,989.0,798.88,602.78
2018,6,14,11,15,955.5,98.5,4.25,24.95,1002.5,836.48,628.24
2018,6,14,11,30,958.0,99.0,4.4,25.2,1016.0,872.08,652.22
2018,6,14,11,45,959.5,98.5,4.55,25.45,1021.5,903.78,673.53
2018,6,14,12,0,961.0,98.0,4.7,25.7,1027.0,933.14,693.54
2018,6,14,12,15,959.0,99.5,4.85,25.75,1025.0,958.79,711.65
2018,6,14,12,30,957.0,101.0,5.0,25.8,1023.0,981.74,728.04
2018,6,14,12,45,952.5,102.5,5.1,25.8,1013.0,999.54,740.83
2018,6,14,13,0,948.0,104.0,5.2,25.8,1003.0,1014.36,751.77
2018,6,14,13,15,944.0,103.0,5.3,25.65,985.5,1024.11,759.9
2018,6,14,13,30,940.0,102.0,5.4,25.5,968.0,1030.72,766.08
2018,6,14,13,45,935.5,101.0,5.5,25.3,945.0,1033.68,770.1
2018,6,14,14,0,931.0,100.0,5.6,25.1,922.0,1033.49,772.15
2018,6,14,14,15,924.5,99.0,5.6,24.8,892.5,1028.19,770.45
2018,6,14,14,30,918.0,98.0,5.6,24.5,863.0,1019.82,766.81
2018,6,14,14,45,910.5,96.0,5.65,24.2,827.5,1006.36,760.14
2018,6,14,15,0,903.0,94.0,5.7,23.9,792.0,989.98,751.53
2018,6,14,15,15,892.0,92.5,5.7,23.9,751.5,968.01,737.87
2018,6,14,15,30,881.0,91.0,5.7,23.9,711.0,943.49,722.46
2018,6,14,15,45,868.0,88.0,5.55,23.15,666.5,912.98,704.05
2018,6,14,16,0,855.0,85.0,5.4,22.4,622.0,880.31,683.97
2018,6,14,16,15,838.0,82.5,5.3,21.95,574.5,842.77,659.67
2018,6,14,16,30,821.0,80.0,5.2,21.5,527.0,810.92,639.27
2018,6,14,16,45,798.0,77.0,5.1,21.1,477.0,764.86,607.94
2018,6,14,17,0,775.0,74.0,5.0,20.7,427.0,718.09,575.57
2018,6,14,17,15,743.5,70.5,4.95,20.1,376.5,663.85,537.4
2018,6,14,17,30,712.0,67.0,4.9,19.5,326.0,610.06,498.46
2018,6,14,17,45,667.5,62.5,4.8,18.95,276.0,546.98,450.19
2018,6,14,18,0,623.0,58.0,4.7,18.4,226.0,490.1,403.78
2018,6,14,18,15,556.0,52.5,4.55,17.8,179.5,417.64,342.93
2018,6,14,18,30,489.0,47.0,4.4,17.2,133.0,349.99,283.93
2018,6,14,18,45,385.0,39.0,4.25,16.55,94.0,265.95,209.65
2018,6,14,19,0,281.0,31.0,4.1,15.9,55.0,189.54,127.0
2018,6,14,19,15,166.0,19.5,4.05,15.55,31.5,86.38,0.0
2018,6,14,19,30,51.0,8.0,4.0,15.2,8.0,26.2,0.0
2018,6,14,19,45,25.5,4.0,4.0,14.8,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,4,45,56.5,9.0,3.9,12.4,11.0,8.58,0.0
2018,6,15,5,0,113.0,18.0,4.0,12.6,22.0,17.16,0.0
2018,6,15,5,15,228.0,29.5,4.15,13.1,53.0,23.26,11.0
2018,6,15,5,30,343.0,41.0,4.3,13.6,84.0,32.91,22.68
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,37.63,27.52
2018,6,15,6,0,517.0,57.0,4.6,14.6,170.0,42.18,31.88
2018,6,15,6,15,573.0,62.0,4.65,15.15,217.0,43.95,33.57
2018,6,15,6,30,629.0,67.0,4.7,15.7,264.0,45.69,35.09
2018,6,15,6,45,669.5,71.0,4.7,16.25,314.0,46.56,35.74
2018,6,15,7,0,710.0,75.0,4.7,16.8,364.0,52.39,40.7
2018,6,15,7,15,738.0,78.5,4.75,17.3,413.5,84.08,46.19
2018,6,15,7,30,766.0,82.0,4.8,17.8,463.0,126.87,69.13
2018,6,15,7,45,787.5,84.5,4.85,18.3,511.0,171.2,101.13
2018,6,15,8,0,809.0,87.0,4.9,18.8,559.0,218.0,139.56
2018,6,15,8,15,825.0,90.0,4.9,19.2,605.0,272.98,186.96
2018,6,15,8,30,841.0,93.0,4.9,19.6,651.0,322.46,230.67
2018,6,15,8,45,853.0,95.0,4.95,20.05,692.5,371.11,273.69
2018,6,15,9,0,865.0,97.0,5.0,20.5,734.0,420.48,316.6
2018,6,15,9,15,873.0,99.5,5.05,20.85,771.0,469.05,358.11
2018,6,15,9,30,881.0,102.0,5.1,21.2,808.0,517.59,398.55
2018,6,15,9,45,885.5,105.5,5.1,21.55,840.0,564.87,436.87
2018,6,15,10,0,890.0,109.0,5.1,21.9,872.0,611.44,473.62
2018,6,15,10,15,896.5,109.5,5.2,22.1,898.0,655.81,508.49
2018,6,15,10,30,903.0,110.0,5.3,22.3,924.0,699.24,541.96
2018,6,15,10,45,908.0,110.5,5.35,22.55,944.5,740.49,572.57
2018,6,15,11,0,913.0,111.0,5.4,22.8,965.0,780.33,600.3
2018,6,15,11,15,916.0,110.5,5.5,22.8,977.5,816.14,625.82
2018,6,15,11,30,919.0,110.0,5.6,22.8,990.0,850.07,649.97
2018,6,15,11,45,921.5,110.0,5.65,22.8,996.5,882.03,672.44
2018,6,15,12,0,924.0,110.0,5.7,22.8,1003.0,911.83,693.39
2018,6,15,12,15,923.5,110.0,5.85,22.7,1001.5,936.66,711.72
2018,6,15,12,30,923.0,110.0,6.0,22.6,1000.0,958.94,728.4
2018,6,15,12,45,919.5,111.5,6.1,22.45,991.0,977.18,742.23
2018,6,15,13,0,916.0,113.0,6.2,22.3,982.0,992.59,754.23
2018,6,15,13,15,913.0,112.0,6.25,22.05,966.0,1003.07,762.96
2018,6,15,13,30,910.0,111.0,6.3,21.8,950.0,1010.54,769.74
2018,6,15,13,45,906.5,109.5,6.35,21.55,927.5,1013.96,773.85
2018,6,15,14,0,903.0,108.0,6.4,21.3,905.0,1014.3,775.98
2018,6,15,14,15,897.5,106.5,6.4,20.95,876.5,1009.62,774.73
2018,6,15,14,30,892.0,105.0,6.4,20.6,848.0,1001.93,771.51
2018,6,15,14,45,885.5,102.5,6.4,20.2,814.0,989.21,765.0
2018,6,15,15,0,879.0,100.0,6.4,19.8,780.0,973.63,756.54
2018,6,15,15,15,868.0,98.0,6.4,19.8,740.0,951.52,742.28
2018,6,15,15,30,857.0,96.0,6.4,19.8,700.0,926.92,726.27
2018,6,15,15,45,845.0,93.0,6.25,19.05,656.5,897.91,708.39
2018,6,15,16,0,833.0,90.0,6.1,18.3,613.0,866.75,688.82
2018,6,15,16,15,817.0,86.0,6.0,17.95,566.0,836.37,668.84
2018,6,15,16,30,801.0,82.0,5.9,17.6,519.0,796.81,641.78
2018,6,15,16,45,780.5,78.5,5.75,17.3,470.5,752.82,610.71
2018,6,15,17,0,760.0,75.0,5.6,17.0,422.0,707.99,578.53
2018,6,15,17,15,728.5,71.5,5.45,16.6,372.0,654.29,539.03
2018,6,15,17,30,697.0,68.0,5.3,16.2,322.0,601.05,498.93
2018,6,15,17,45,652.5,63.5,5.15,15.8,273.0,542.19,452.53
2018,6,15,18,0,608.0,59.0,5.0,15.4,224.0,482.36,402.76
2018,6,15,18,15,539.5,54.0,4.8,14.95,178.0,410.2,341.03
2018,6,15,18,30,471.0,49.0,4.6,14.5,132.0,342.87,281.38
2018,6,15,18,45,363.0,40.5,4.4,14.05,93.0,256.81,204.63
2018,6,15,19,0,255.0,32.0,4.2,13.6,54.0,179.15,122.3
2018,6,15,19,15,149.0,20.0,4.1,13.35,31.0,80.06,0.0
2018,6,15,19,30,43.0,8.0,4.0,13.1,8.0,23.33,0.0
2018,6,15,19,45,21.5,4.0,3.9,12.8,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,48.5,9.0,1.9,12.55,11.0,8.58,0.0
2018,6,16,5,0,97.0,18.0,2.1,12.8,22.0,17.16,0.0
2018,6,16,5,15,206.5,30.5,2.2,13.25,52.5,24.07,11.54
2018,6,16,5,30,316.0,43.0,2.3,13.7,83.0,33.34,23.06
2018,6,16,5,45,407.0,51.0,2.4,14.1,125.5,39.46,29.16
2018,6,16,6,0,498.0,59.0,2.5,14.5,168.0,43.92,33.46
2018,6,16,6,15,557.0,64.5,2.5,15.0,215.5,46.0,35.44
2018,6,16,6,30,616.0,70.0,2.5,15.5,263.0,48.04,37.23
2018,6,16,6,45,659.5,74.5,2.5,16.0,313.5,49.17,38.1
2018,6,16,7,0,703.0,79.0,2.5,16.5,364.0,50.22,38.86
2018,6,16,7,15,732.5,82.5,2.45,17.1,414.0,86.79,48.71
2018,6,16,7,30,762.0,86.0,2.4,17.7,464.0,129.39,71.3
2018,6,16,7,45,785.0,88.5,2.4,18.3,513.0,173.71,102.92
2018,6,16,8,0,808.0,91.0,2.4,18.9,562.0,220.65,140.94
2018,6,16,8,15,825.0,93.5,2.45,19.55,608.0,268.61,182.06
2018,6,16,8,30,842.0,96.0,2.5,20.2,654.0,324.76,230.1
2018,6,16,8,45,855.0,98.0,2.5,20.85,696.5,373.82,272.32
2018,6,16,9,0,868.0,100.0,2.5,21.5,739.0,423.7,314.31
2018,6,16,9,15,877.0,102.0,2.6,22.1,776.5,472.46,354.67
2018,6,16,9,30,886.0,104.0,2.7,22.7,814.0,521.28,393.94
2018,6,16,9,45,891.0,107.0,2.8,23.3,846.0,568.66,431.0
2018,6,16,10,0,896.0,110.0,2.9,23.9,878.0,615.36,466.5
2018,6,16,10,15,902.5,110.5,3.05,24.35,904.5,660.01,500.09
2018,6,16,10,30,909.0,111.0,3.2,24.8,931.0,703.72,532.25
2018,6,16,10,45,914.5,111.0,3.35,25.25,951.5,745.15,561.8
2018,6,16,11,0,920.0,111.0,3.5,25.7,972.0,785.18,588.52
2018,6,16,11,15,923.0,112.0,3.7,26.0,985.5,822.59,613.83
2018,6,16,11,30,926.0,113.0,3.9,26.3,999.0,858.14,637.76
2018,6,16,11,45,928.5,112.0,4.1,26.6,1005.0,889.47,658.75
2018,6,16,12,0,931.0,111.0,4.3,26.9,1011.0,918.6,678.24
2018,6,16,12,15,929.5,111.5,4.55,26.9,1009.0,943.22,695.72
2018,6,16,12,30,928.0,112.0,4.8,26.9,1007.0,965.25,712.33
2018,6,16,12,45,924.0,113.5,5.05,26.95,997.5,983.18,726.14
2018,6,16,13,0,920.0,115.0,5.3,27.0,988.0,998.25,738.14
2018,6,16,13,15,917.0,114.0,5.5,26.75,972.0,1008.87,747.8
2018,6,16,13,30,914.0,113.0,5.7,26.5,956.0,1016.45,755.57
2018,6,16,13,45,909.5,112.0,5.95,26.3,933.5,1019.5,760.56
2018,6,16,14,0,905.0,111.0,6.2,26.1,911.0,1019.48,763.54
2018,6,16,14,15,899.0,110.0,6.35,25.6,882.5,1014.93,763.82
2018,6,16,14,30,893.0,109.0,6.5,25.1,854.0,1007.38,762.13
2018,6,16,14,45,884.0,107.0,6.65,24.65,818.5,992.87,755.49
2018,6,16,15,0,875.0,105.0,6.8,24.2,783.0,975.54,746.88
2018,6,16,15,15,863.5,103.5,6.8,24.2,743.0,953.68,732.99
2018,6,16,15,30,852.0,102.0,6.8,24.2,703.0,929.37,717.39
2018,6,16,15,45,840.0,99.5,6.95,22.9,660.5,901.16,703.24
2018,6,16,16,0,828.0,97.0,7.1,21.6,618.0,878.63,692.94
2018,6,16,16,15,811.5,94.5,7.1,20.9,572.0,842.24,669.91
2018,6,16,16,30,795.0,92.0,7.1,20.2,526.0,804.29,645.38
2018,6,16,16,45,772.0,88.0,7.1,19.55,476.5,757.84,613.78
2018,6,16,17,0,749.0,84.0,7.1,18.9,427.0,710.7,580.96
2018,6,16,17,15,715.5,80.0,7.0,18.25,376.5,658.89,543.4
2018,6,16,17,30,682.0,76.0,6.9,17.6,326.0,604.38,502.67
2018,6,16,17,45,634.0,71.5,6.8,16.95,276.5,540.4,451.91
2018,6,16,18,0,586.0,67.0,6.7,16.3,227.0,478.84,400.86
2018,6,16,18,15,514.0,60.5,6.45,15.75,180.0,403.31,336.11
2018,6,16,18,30,442.0,54.0,6.2,15.2,133.0,332.77,273.69
2018,6,16,18,45,332.5,45.0,5.95,14.65,94.0,245.91,196.25
2018,6,16,19,0,223.0,36.0,5.7,14.1,55.0,173.48,119.44
2018,6,16,19,15,128.0,22.0,5.6,13.75,31.5,73.48,0.0
2018,6,16,19,30,33.0,8.0,5.5,13.4,8.0,19.7,0.0
2018,6,16,19,45,16.5,4.0,5.35,13.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,29.0,9.0,2.15,13.5,10.0,8.58,0.0
2018,6,17,5,0,58.0,18.0,2.2,13.6,20.0,17.16,0.0
2018,6,17,5,15,146.5,33.5,2.25,13.9,49.0,26.54,13.16
2018,6,17,5,30,235.0,49.0,2.3,14.2,78.0,38.14,27.1
2018,6,17,5,45,325.0,59.0,2.35,14.45,119.0,44.88,33.86
2018,6,17,6,0,415.0,69.0,2.4,14.7,160.0,51.38,40.02
2018,6,17,6,15,472.5,77.5,2.45,14.95,206.0,57.09,45.28
2018,6,17,6,30,530.0,86.0,2.5,15.2,252.0,61.03,48.79
2018,6,17,6,45,528.5,99.5,2.5,15.45,289.5,68.68,55.45
2018,6,17,7,0,527.0,113.0,2.5,15.7,327.0,76.57,62.18
2018,6,17,7,15,573.5,118.0,2.45,16.0,379.0,101.55,65.34
2018,6,17,7,30,620.0,123.0,2.4,16.3,431.0,139.22,85.52
2018,6,17,7,45,592.0,143.5,2.35,16.6,461.5,183.86,120.21
2018,6,17,8,0,564.0,164.0,2.3,16.9,492.0,226.24,156.25
2018,6,17,8,15,512.0,195.5,2.25,17.5,512.0,269.54,194.61
2018,6,17,8,30,460.0,227.0,2.2,18.1,532.0,306.98,227.72
2018,6,17,8,45,542.0,213.5,2.15,18.75,595.5,350.4,261.74
2018,6,17,9,0,624.0,200.0,2.1,19.4,659.0,399.33,300.32
2018,6,17,9,15,623.5,209.5,2.0,19.9,688.5,439.76,332.94
2018,6,17,9,30,623.0,219.0,1.9,20.4,718.0,479.84,364.26
2018,6,17,9,45,692.5,194.5,1.85,20.95,770.5,528.48,401.41
2018,6,17,10,0,762.0,170.0,1.8,21.5,823.0,585.22,443.59
2018,6,17,10,15,819.5,146.5,1.8,21.95,868.5,636.35,481.33
2018,6,17,10,30,877.0,123.0,1.8,22.4,914.0,692.29,521.65
2018,6,17,10,45,883.0,123.0,1.8,22.8,934.0,732.92,549.83
2018,6,17,11,0,889.0,123.0,1.8,23.2,954.0,772.26,575.13
2018,6,17,11,15,892.5,123.0,1.85,23.6,967.5,808.21,598.15
2018,6,17,11,30,896.0,123.0,1.9,24.0,981.0,842.39,619.84
2018,6,17,11,45,899.5,122.0,1.95,24.4,987.5,873.78,639.54
2018,6,17,12,0,903.0,121.0,2.0,24.8,994.0,903.13,657.82
2018,6,17,12,15,903.5,121.0,2.05,25.1,993.5,928.53,673.75
2018,6,17,12,30,904.0,121.0,2.1,25.4,993.0,951.51,688.14
2018,6,17,12,45,903.0,120.5,2.15,25.7,984.5,970.04,699.71
2018,6,17,13,0,902.0,120.0,2.2,26.0,976.0,985.81,709.62
2018,6,17,13,15,899.5,118.0,2.25,26.15,960.0,995.8,716.36
2018,6,17,13,30,897.0,116.0,2.3,26.3,944.0,1002.78,721.35
2018,6,17,13,45,893.0,115.0,2.35,26.45,922.0,1006.3,724.28
2018,6,17,14,0,889.0,114.0,2.4,26.6,900.0,1006.8,725.44
2018,6,17,14,15,883.0,112.0,2.45,26.7,871.0,1001.27,723.03
2018,6,17,14,30,877.0,110.0,2.5,26.8,842.0,992.76,718.86
2018,6,17,14,45,869.5,107.5,2.55,26.85,807.5,979.32,711.77
2018,6,17,15,0,862.0,105.0,2.6,26.9,773.0,963.07,702.95
2018,6,17,15,15,850.0,103.0,2.6,26.9,733.0,940.37,689.66
2018,6,17,15,30,838.0,101.0,2.6,26.9,693.0,915.26,674.83
2018,6,17,15,45,824.0,98.5,2.75,26.7,649.5,893.36,663.8
2018,6,17,16,0,810.0,96.0,2.9,26.5,606.0,861.48,645.77
2018,6,17,16,15,791.0,93.5,3.05,26.2,559.5,823.35,623.37
2018,6,17,16,30,772.0,91.0,3.2,25.9,513.0,783.86,599.5
2018,6,17,16,45,746.0,87.5,3.3,25.65,463.5,736.26,568.89
2018,6,17,17,0,720.0,84.0,3.4,25.4,414.0,688.21,537.2
2018,6,17,17,15,685.5,79.5,3.6,24.75,364.0,636.01,502.62
2018,6,17,17,30,651.0,75.0,3.8,24.1,314.0,581.27,464.73
2018,6,17,17,45,603.0,70.0,3.95,23.45,265.5,517.89,417.39
2018,6,17,18,0,555.0,65.0,4.1,22.8,217.0,457.04,369.68
2018,6,17,18,15,488.0,58.5,4.25,21.8,172.0,385.9,312.07
2018,6,17,18,30,421.0,52.0,4.4,20.8,127.0,319.49,256.06
2018,6,17,18,45,323.5,42.0,4.5,19.85,89.5,239.03,186.6
2018,6,17,19,0,226.0,32.0,4.6,18.9,52.0,169.07,114.93
2018,6,17,19,15,132.0,19.5,4.65,18.15,29.5,72.84,0.0
2018,6,17,19,30,38.0,7.0,4.7,17.4,7.0,20.6,0.0
2018,6,17,19,45,19.0,3.5,4.75,16.65,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,8.5,2.55,13.25,10.5,8.1,0.0
2018,6,18,5,0,104.0,17.0,2.8,13.6,21.0,16.2,0.0
2018,6,18,5,15,209.0,29.0,2.9,14.15,50.5,22.85,10.44
2018,6,18,5,30,314.0,41.0,3.0,14.7,80.0,32.95,22.59
2018,6,18,5,45,365.0,51.0,3.1,15.25,116.0,39.45,28.98
2018,6,18,6,0,416.0,61.0,3.2,15.8,152.0,45.59,34.74
2018,6,18,6,15,385.0,77.5,3.15,16.35,178.5,56.21,44.25
2018,6,18,6,30,354.0,94.0,3.1,16.9,205.0,66.58,53.34
2018,6,18,6,45,411.5,105.0,3.05,17.45,255.5,72.69,58.51
2018,6,18,7,0,469.0,116.0,3.0,18.0,306.0,78.47,63.26
2018,6,18,7,15,580.5,108.0,2.95,18.6,374.5,93.7,58.15
2018,6,18,7,30,692.0,100.0,2.9,19.2,443.0,127.79,72.47
2018,6,18,7,45,731.0,99.5,2.85,19.85,495.0,174.21,105.12
2018,6,18,8,0,770.0,99.0,2.8,20.5,547.0,219.01,140.36
2018,6,18,8,15,788.5,101.0,2.75,21.05,592.5,265.0,179.5
2018,6,18,8,30,807.0,103.0,2.7,21.6,638.0,312.86,220.74
2018,6,18,8,45,821.5,105.0,2.7,22.2,680.0,361.03,262.08
2018,6,18,9,0,836.0,107.0,2.7,22.8,722.0,415.96,307.63
2018,6,18,9,15,843.5,110.0,2.75,23.3,758.5,463.38,346.78
2018,6,18,9,30,851.0,113.0,2.8,23.8,795.0,510.75,384.82
2018,6,18,9,45,854.0,117.5,2.85,24.35,825.5,556.75,420.65
2018,6,18,10,0,857.0,122.0,2.9,24.9,856.0,601.95,454.83
2018,6,18,10,15,864.0,123.0,3.0,25.4,882.5,645.75,487.42
2018,6,18,10,30,871.0,124.0,3.1,25.9,909.0,688.72,518.64
2018,6,18,10,45,876.5,124.0,3.15,26.4,929.0,728.78,546.94
2018,6,18,11,0,882.0,124.0,3.2,26.9,949.0,767.53,572.36
2018,6,18,11,15,885.5,124.5,3.35,27.25,962.5,803.7,596.4
2018,6,18,11,30,889.0,125.0,3.5,27.6,976.0,838.13,619.14
2018,6,18,11,45,892.5,124.5,3.6,28.0,983.0,869.8,639.54
2018,6,18,12,0,896.0,124.0,3.7,28.4,990.0,899.47,658.54
2018,6,18,12,15,871.5,141.0,3.85,28.55,982.5,918.0,671.05
2018,6,18,12,30,847.0,158.0,4.0,28.7,975.0,933.25,681.52
2018,6,18,12,45,849.5,154.5,4.15,28.85,967.5,951.78,694.26
2018,6,18,13,0,852.0,151.0,4.3,29.0,960.0,967.76,705.36
2018,6,18,13,15,861.0,141.0,4.45,28.95,947.0,981.03,715.35
2018,6,18,13,30,870.0,131.0,4.6,28.9,934.0,991.37,723.53
2018,6,18,13,45,866.5,129.0,4.7,28.85,912.0,994.46,727.02
2018,6,18,14,0,863.0,127.0,4.8,28.8,890.0,994.59,728.83
2018,6,18,14,15,870.5,117.5,4.85,28.6,865.5,994.76,730.86
2018,6,18,14,30,878.0,108.0,4.9,28.4,841.0,991.66,730.83
2018,6,18,14,45,814.0,132.5,4.95,28.15,790.0,960.95,712.53
2018,6,18,15,0,750.0,157.0,5.0,27.9,739.0,920.18,687.39
2018,6,18,15,15,757.0,144.0,5.0,27.9,705.0,905.63,679.05
2018,6,18,15,30,764.0,131.0,5.0,27.9,671.0,888.01,668.51
2018,6,18,15,45,787.5,113.0,5.05,27.15,638.5,876.84,664.83
2018,6,18,16,0,811.0,95.0,5.1,26.4,606.0,861.49,658.21
2018,6,18,16,15,793.0,91.5,5.15,25.85,559.0,823.04,634.58
2018,6,18,16,30,775.0,88.0,5.2,25.3,512.0,783.16,609.59
2018,6,18,16,45,751.5,84.0,5.2,24.75,463.5,736.95,579.21
2018,6,18,17,0,728.0,80.0,5.2,24.2,415.0,690.14,547.7
2018,6,18,17,15,696.0,76.0,5.15,23.5,365.5,636.56,510.36
2018,6,18,17,30,664.0,72.0,5.1,22.8,316.0,587.15,475.13
2018,6,18,17,45,620.0,67.0,5.0,22.1,268.0,526.0,428.49
2018,6,18,18,0,576.0,62.0,4.9,21.4,220.0,467.08,381.31
2018,6,18,18,15,511.5,55.5,4.75,20.65,175.0,396.61,322.95
2018,6,18,18,30,447.0,49.0,4.6,19.9,130.0,330.8,266.39
2018,6,18,18,45,351.0,40.5,4.4,19.2,92.0,251.73,197.24
2018,6,18,19,0,255.0,32.0,4.2,18.5,54.0,180.86,124.19
2018,6,18,19,15,150.5,20.0,4.1,18.05,31.0,99.1,0.0
2018,6,18,19,30,46.0,8.0,4.0,17.6,8.0,24.52,0.0
2018,6,18,19,45,23.0,4.0,3.85,17.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,62.5,9.0,2.9,13.3,11.0,8.58,0.0
2018,6,19,5,0,125.0,18.0,3.0,13.5,22.0,17.16,0.0
2018,6,19,5,15,240.0,28.0,3.0,13.9,52.0,23.02,10.46
2018,6,19,5,30,355.0,38.0,3.0,14.3,82.0,30.12,20.19
2018,6,19,5,45,423.5,46.0,3.0,14.7,121.5,34.97,25.12
2018,6,19,6,0,492.0,54.0,3.0,15.1,161.0,39.61,29.55
2018,6,19,6,15,515.0,64.5,3.0,15.45,202.0,45.98,35.35
2018,6,19,6,30,538.0,75.0,3.0,15.8,243.0,51.92,40.62
2018,6,19,6,45,593.0,79.5,3.0,16.15,294.5,52.84,41.33
2018,6,19,7,0,648.0,84.0,3.0,16.5,346.0,53.73,41.94
2018,6,19,7,15,706.5,81.5,3.0,16.85,402.0,83.87,47.47
2018,6,19,7,30,765.0,79.0,3.0,17.2,458.0,123.0,66.3
2018,6,19,7,45,757.5,91.0,3.0,17.55,498.5,170.64,102.05
2018,6,19,8,0,750.0,103.0,3.0,17.9,539.0,217.99,141.8
2018,6,19,8,15,767.0,107.5,3.0,18.5,585.0,264.63,181.78
2018,6,19,8,30,784.0,112.0,3.0,19.1,631.0,313.0,223.75
2018,6,19,8,45,829.5,101.5,3.0,19.75,682.5,366.53,268.86
2018,6,19,9,0,875.0,91.0,3.0,20.4,734.0,417.68,311.76
2018,6,19,9,15,887.0,91.5,3.0,21.2,773.0,466.77,352.39
2018,6,19,9,30,899.0,92.0,3.0,22.0,812.0,516.19,392.01
2018,6,19,9,45,909.5,91.0,3.05,22.75,845.0,563.65,429.18
2018,6,19,10,0,920.0,90.0,3.1,23.5,878.0,610.86,465.03
2018,6,19,10,15,925.5,91.0,3.15,24.15,904.5,656.23,498.63
2018,6,19,10,30,931.0,92.0,3.2,24.8,931.0,700.54,530.55
2018,6,19,10,45,935.5,92.5,3.2,25.45,951.5,742.45,558.87
2018,6,19,11,0,940.0,93.0,3.2,26.1,972.0,782.86,584.63
2018,6,19,11,15,943.5,93.5,3.3,26.55,986.0,820.82,609.37
2018,6,19,11,30,947.0,94.0,3.4,27.0,1000.0,856.89,632.65
2018,6,19,11,45,948.0,94.0,3.45,27.45,1006.0,888.36,652.42
2018,6,19,12,0,949.0,94.0,3.5,27.9,1012.0,917.51,670.56
2018,6,19,12,15,946.0,96.0,3.6,28.15,1010.0,942.54,686.78
2018,6,19,12,30,943.0,98.0,3.7,28.4,1008.0,964.87,701.28
2018,6,19,12,45,935.5,102.5,3.8,28.7,998.5,982.66,712.72
2018,6,19,13,0,928.0,107.0,3.9,29.0,989.0,997.5,722.33
2018,6,19,13,15,925.5,106.0,4.0,29.05,973.0,1008.69,730.39
2018,6,19,13,30,923.0,105.0,4.1,29.1,957.0,1016.83,736.62
2018,6,19,13,45,920.0,104.0,4.2,29.15,935.5,1021.42,740.68
2018,6,19,14,0,917.0,103.0,4.3,29.2,914.0,1022.92,742.86
2018,6,19,14,15,911.5,101.0,4.45,29.0,885.0,1017.8,741.88
2018,6,19,14,30,906.0,99.0,4.6,28.8,856.0,1009.6,739.0
2018,6,19,14,45,897.5,98.0,4.7,28.55,821.5,996.57,733.1
2018,6,19,15,0,889.0,97.0,4.8,28.3,787.0,980.71,725.48
2018,6,19,15,15,878.0,94.5,4.8,28.3,746.5,958.02,711.78
2018,6,19,15,30,867.0,92.0,4.8,28.3,706.0,932.79,696.41
2018,6,19,15,45,853.0,90.0,4.9,27.45,662.0,902.98,680.91
2018,6,19,16,0,839.0,88.0,5.0,26.6,618.0,871.12,663.67
2018,6,19,16,15,821.0,86.0,5.05,25.9,571.0,841.33,646.85
2018,6,19,16,30,803.0,84.0,5.1,25.2,524.0,802.53,623.23
2018,6,19,16,45,780.0,81.0,5.15,24.45,475.0,757.14,594.39
2018,6,19,17,0,757.0,78.0,5.2,23.7,426.0,711.04,564.28
2018,6,19,17,15,726.0,74.0,5.15,22.75,376.0,657.24,527.48
2018,6,19,17,30,695.0,70.0,5.1,21.8,326.0,603.84,489.79
2018,6,19,17,45,652.0,65.5,5.1,20.8,277.0,546.2,446.97
2018,6,19,18,0,609.0,61.0,5.1,19.8,228.0,487.27,400.27
2018,6,19,18,15,544.5,54.5,4.95,19.0,181.5,415.4,340.51
2018,6,19,18,30,480.0,48.0,4.8,18.2,135.0,348.17,282.42
2018,6,19,18,45,382.5,40.0,4.7,17.35,96.0,267.45,211.46
2018,6,19,19,0,285.0,32.0,4.6,16.5,57.0,194.94,136.1
2018,6,19,19,15,169.5,20.0,4.55,16.1,32.5,105.8,0.0
2018,6,19,19,30,54.0,8.0,4.5,15.7,8.0,27.5,0.0
2018,6,19,19,45,27.0,4.0,4.4,15.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,74.5,9.0,3.55,12.2,11.5,0.0,0.0
2018,6,20,5,0,149.0,18.0,3.7,12.4,23.0,17.16,0.0
2018,6,20,5,15,274.0,27.5,3.8,12.9,54.5,22.58,10.07
2018,6,20,5,30,399.0,37.0,3.9,13.4,86.0,29.25,19.51
2018,6,20,5,45,481.5,43.5,3.95,13.95,129.0,32.86,23.33
2018,6,20,6,0,564.0,50.0,4.0,14.5,172.0,36.38,26.74
2018,6,20,6,15,618.5,55.0,4.05,15.05,220.5,38.49,28.74
2018,6,20,6,30,673.0,60.0,4.1,15.6,269.0,44.5,34.05
2018,6,20,6,45,711.0,63.5,4.15,16.2,319.5,45.42,34.75
2018,6,20,7,0,749.0,67.0,4.2,16.8,370.0,46.33,35.37
2018,6,20,7,15,776.5,70.0,4.2,17.4,420.5,77.23,40.35
2018,6,20,7,30,804.0,73.0,4.2,18.0,471.0,121.34,63.32
2018,6,20,7,45,826.0,75.5,4.2,18.65,521.0,174.69,102.1
2018,6,20,8,0,848.0,78.0,4.2,19.3,571.0,223.23,141.52
2018,6,20,8,15,864.5,80.0,4.15,19.9,618.0,272.32,183.94
2018,6,20,8,30,881.0,82.0,4.1,20.5,665.0,322.96,228.31
2018,6,20,8,45,893.5,83.5,4.05,21.1,708.0,373.21,272.22
2018,6,20,9,0,906.0,85.0,4.0,21.7,751.0,424.22,315.89
2018,6,20,9,15,910.0,89.5,4.0,22.3,788.0,474.58,358.03
2018,6,20,9,30,914.0,94.0,4.0,22.9,825.0,524.54,398.57
2018,6,20,9,45,911.5,102.0,4.05,23.5,856.5,573.38,437.05
2018,6,20,10,0,909.0,110.0,4.1,24.1,888.0,620.89,473.34
2018,6,20,10,15,916.0,110.5,4.15,24.5,915.5,666.47,507.76
2018,6,20,10,30,923.0,111.0,4.2,24.9,943.0,711.12,540.67
2018,6,20,10,45,928.0,111.5,4.3,25.3,963.5,753.27,570.91
2018,6,20,11,0,933.0,112.0,4.4,25.7,984.0,793.96,598.17
2018,6,20,11,15,936.0,112.0,4.55,25.85,997.5,831.06,623.6
2018,6,20,11,30,939.0,112.0,4.7,26.0,1011.0,866.25,647.88
2018,6,20,11,45,942.5,111.5,4.8,26.2,1018.5,899.37,670.24
2018,6,20,12,0,946.0,111.0,4.9,26.4,1026.0,930.34,691.12
2018,6,20,12,15,947.0,110.5,5.0,26.4,1025.5,956.79,709.51
2018,6,20,12,30,948.0,110.0,5.1,26.4,1025.0,980.68,726.27
2018,6,20,12,45,948.0,108.5,5.2,26.4,1016.5,999.98,740.04
2018,6,20,13,0,948.0,107.0,5.3,26.4,1008.0,1016.38,751.99
2018,6,20,13,15,945.0,106.5,5.4,26.2,992.0,1027.91,761.42
2018,6,20,13,30,942.0,106.0,5.5,26.0,976.0,1036.34,768.94
2018,6,20,13,45,938.0,104.5,5.55,25.8,953.0,1039.61,772.79
2018,6,20,14,0,934.0,103.0,5.6,25.6,930.0,1039.72,774.66
2018,6,20,14,15,928.0,102.0,5.6,25.3,901.0,1035.23,773.52
2018,6,20,14,30,922.0,101.0,5.6,25.0,872.0,1027.66,770.43
2018,6,20,14,45,914.0,99.5,5.65,24.7,837.0,1014.54,764.03
2018,6,20,15,0,906.0,98.0,5.7,24.4,802.0,998.52,755.72
2018,6,20,15,15,895.0,96.5,5.7,24.4,761.5,976.82,742.29
2018,6,20,15,30,884.0,95.0,5.7,24.4,721.0,952.55,727.13
2018,6,20,15,45,870.5,92.5,5.6,23.65,676.5,922.39,709.35
2018,6,20,16,0,857.0,90.0,5.5,22.9,632.0,890.08,689.92
2018,6,20,16,15,840.0,87.0,5.45,22.3,584.0,859.62,671.48
2018,6,20,16,30,823.0,84.0,5.4,21.7,536.0,819.96,646.09
2018,6,20,16,45,800.5,80.5,5.35,21.1,486.0,773.78,615.46
2018,6,20,17,0,778.0,77.0,5.3,20.5,436.0,726.83,583.62
2018,6,20,17,15,747.0,73.0,5.15,19.9,385.0,672.31,544.83
2018,6,20,17,30,716.0,69.0,5.0,19.3,334.0,618.17,505.31
2018,6,20,17,45,673.5,64.5,4.9,18.65,284.0,559.92,461.12
2018,6,20,18,0,631.0,60.0,4.8,18.0,234.0,500.44,413.06
2018,6,20,18,15,567.0,54.0,4.65,17.4,186.5,428.55,352.83
2018,6,20,18,30,503.0,48.0,4.5,16.8,139.0,361.21,294.19
2018,6,20,18,45,405.5,40.0,4.3,16.15,99.5,279.4,221.81
2018,6,20,19,0,308.0,32.0,4.1,15.5,60.0,205.81,145.01
2018,6,20,19,15,184.0,20.5,4.1,15.1,34.5,112.5,0.0
2018,6,20,19,30,60.0,9.0,4.1,14.7,9.0,30.7,0.0
2018,6,20,19,45,30.0,4.5,4.05,14.25,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,4,45,75.5,9.0,3.0,11.4,11.5,0.0,0.0
2018,6,21,5,0,151.0,18.0,3.2,11.7,23.0,17.16,0.0
2018,6,21,5,15,279.0,27.5,3.25,12.3,55.0,22.62,9.97
2018,6,21,5,30,407.0,37.0,3.3,12.9,87.0,29.3,19.58
2018,6,21,5,45,491.5,43.5,3.4,13.45,131.0,32.9,23.42
2018,6,21,6,0,576.0,50.0,3.5,14.0,175.0,36.43,26.85
2018,6,21,6,15,630.5,55.0,3.45,14.6,224.0,38.55,28.85
2018,6,21,6,30,685.0,60.0,3.4,15.2,273.0,44.56,34.18
2018,6,21,6,45,722.5,64.0,3.35,15.85,324.0,45.9,35.23
2018,6,21,7,0,760.0,68.0,3.3,16.5,375.0,47.18,36.17
2018,6,21,7,15,787.5,71.0,3.25,17.15,426.0,77.88,40.93
2018,6,21,7,30,815.0,74.0,3.2,17.8,477.0,122.49,63.96
2018,6,21,7,45,835.5,77.0,3.2,18.5,527.0,176.54,103.13
2018,6,21,8,0,856.0,80.0,3.2,19.2,577.0,225.66,142.89
2018,6,21,8,15,872.0,82.0,3.15,19.9,624.0,275.05,185.32
2018,6,21,8,30,888.0,84.0,3.1,20.6,671.0,325.93,229.58
2018,6,21,8,45,900.5,85.5,3.1,21.3,714.5,376.55,273.44
2018,6,21,9,0,913.0,87.0,3.1,22.0,758.0,427.92,316.98
2018,6,21,9,15,923.0,88.5,3.05,22.65,797.0,478.78,358.95
2018,6,21,9,30,933.0,90.0,3.0,23.3,836.0,529.76,399.66
2018,6,21,9,45,941.5,90.0,2.95,23.95,869.5,578.59,437.5
2018,6,21,10,0,950.0,90.0,2.9,24.6,903.0,626.97,473.73
2018,6,21,10,15,955.5,91.0,2.9,25.2,930.0,673.68,507.87
2018,6,21,10,30,961.0,92.0,2.9,25.8,957.0,719.29,540.22
2018,6,21,10,45,965.0,92.5,2.9,26.4,978.0,762.1,568.81
2018,6,21,11,0,969.0,93.0,2.9,27.0,999.0,803.32,594.79
2018,6,21,11,15,973.0,93.0,3.0,27.45,1013.5,842.32,619.89
2018,6,21,11,30,977.0,93.0,3.1,27.9,1028.0,879.38,643.51
2018,6,21,11,45,978.5,93.0,3.15,28.35,1034.5,912.25,663.9
2018,6,21,12,0,980.0,93.0,3.2,28.8,1041.0,942.76,682.63
2018,6,21,12,15,976.0,95.5,3.35,29.05,1038.5,968.23,699.27
2018,6,21,12,30,972.0,98.0,3.5,29.3,1036.0,990.89,714.16
2018,6,21,12,45,963.0,102.5,3.65,29.55,1025.0,1007.92,725.48
2018,6,21,13,0,954.0,107.0,3.8,29.8,1014.0,1021.88,734.93
2018,6,21,13,15,951.0,106.5,3.9,29.85,998.0,1033.52,743.26
2018,6,21,13,30,948.0,106.0,4.0,29.9,982.0,1042.06,749.73
2018,6,21,13,45,943.5,105.5,4.15,29.95,959.0,1045.98,753.67
2018,6,21,14,0,939.0,105.0,4.3,30.0,936.0,1046.73,755.72
2018,6,21,14,15,931.5,103.5,4.4,29.8,905.5,1040.3,753.69
2018,6,21,14,30,924.0,102.0,4.5,29.6,875.0,1030.75,749.77
2018,6,21,14,45,915.5,100.5,4.55,29.4,839.5,1017.2,743.02
2018,6,21,15,0,907.0,99.0,4.6,29.2,804.0,1000.73,734.44
2018,6,21,15,15,896.0,97.0,4.6,29.2,763.0,978.5,721.24
2018,6,21,15,30,885.0,95.0,4.6,29.2,722.0,953.69,706.35
2018,6,21,15,45,871.5,92.5,4.65,28.5,677.5,923.54,690.13
2018,6,21,16,0,858.0,90.0,4.7,27.8,633.0,891.25,672.3
2018,6,21,16,15,840.5,88.5,4.7,27.3,586.0,862.18,655.57
2018,6,21,16,30,823.0,87.0,4.7,26.8,539.0,823.95,632.11
2018,6,21,16,45,798.5,84.0,4.65,26.25,488.5,776.76,601.68
2018,6,21,17,0,774.0,81.0,4.6,25.7,438.0,728.89,570.15
2018,6,21,17,15,742.0,76.5,4.6,24.9,386.5,673.14,532.69
2018,6,21,17,30,710.0,72.0,4.6,24.1,335.0,617.8,494.29
2018,6,21,17,45,665.0,67.5,4.55,23.3,284.5,558.4,450.55
2018,6,21,18,0,620.0,63.0,4.5,22.5,234.0,497.59,402.9
2018,6,21,18,15,553.5,56.5,4.3,21.55,186.5,423.94,342.93
2018,6,21,18,30,487.0,50.0,4.1,20.6,139.0,355.01,284.61
2018,6,21,18,45,385.0,41.0,3.9,19.65,98.5,270.32,211.63
2018,6,21,19,0,283.0,32.0,3.7,18.7,58.0,194.54,135.75
2018,6,21,19,15,167.0,20.0,3.7,18.15,33.0,106.66,0.0
2018,6,21,19,30,51.0,8.0,3.7,17.6,8.0,26.46,0.0
2018,6,21,19,45,25.5,4.0,3.65,17.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
