Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,5,15,19.5,3.5,2.85,14.35,3.5,0.0,0.0
2018,8,20,5,30,39.0,7.0,3.0,14.7,7.0,6.67,0.0
2018,8,20,5,45,126.5,21.0,3.15,15.0,31.5,16.76,0.0
2018,8,20,6,0,214.0,35.0,3.3,15.3,56.0,27.41,16.46
2018,8,20,6,15,296.5,49.5,3.3,15.8,97.0,38.0,27.29
2018,8,20,6,30,379.0,64.0,3.3,16.3,138.0,48.14,36.71
2018,8,20,6,45,438.0,75.0,3.3,16.8,185.5,55.11,43.11
2018,8,20,7,0,497.0,86.0,3.3,17.3,233.0,62.32,49.5
2018,8,20,7,15,541.5,94.5,3.3,17.95,283.0,65.8,52.4
2018,8,20,7,30,586.0,103.0,3.3,18.6,333.0,69.07,54.99
2018,8,20,7,45,619.0,110.5,3.25,19.25,383.0,84.95,56.14
2018,8,20,8,0,652.0,118.0,3.2,19.9,433.0,128.08,76.13
2018,8,20,8,15,678.5,123.5,3.2,20.6,482.0,172.62,106.03
2018,8,20,8,30,705.0,129.0,3.2,21.3,531.0,220.12,143.19
2018,8,20,8,45,726.5,133.0,3.2,22.0,576.5,268.03,183.23
2018,8,20,9,0,748.0,137.0,3.2,22.7,622.0,318.0,225.62
2018,8,20,9,15,757.0,143.5,3.25,23.3,661.0,367.57,267.86
2018,8,20,9,30,766.0,150.0,3.3,23.9,700.0,417.55,309.56
2018,8,20,9,45,766.5,158.5,3.35,24.55,732.0,465.66,348.75
2018,8,20,10,0,767.0,167.0,3.4,25.2,764.0,513.05,386.19
2018,8,20,10,15,779.0,168.5,3.45,25.75,794.0,562.94,424.47
2018,8,20,10,30,791.0,170.0,3.5,26.3,824.0,608.91,458.98
2018,8,20,10,45,804.0,167.5,3.6,26.8,847.5,651.65,490.69
2018,8,20,11,0,817.0,165.0,3.7,27.3,871.0,693.83,521.31
2018,8,20,11,15,823.5,165.0,3.8,27.65,886.5,732.89,549.37
2018,8,20,11,30,830.0,165.0,3.9,28.0,902.0,770.5,575.94
2018,8,20,11,45,836.5,162.5,4.0,28.4,910.0,804.16,598.42
2018,8,20,12,0,843.0,160.0,4.1,28.8,918.0,835.92,619.24
2018,8,20,12,15,848.0,156.5,4.2,28.9,918.5,863.39,637.84
2018,8,20,12,30,853.0,153.0,4.3,29.0,919.0,888.48,654.87
2018,8,20,12,45,862.0,146.0,4.45,29.15,913.5,905.42,666.59
2018,8,20,13,0,871.0,139.0,4.6,29.3,908.0,924.96,680.19
2018,8,20,13,15,867.0,138.5,4.7,29.15,892.0,936.27,689.17
2018,8,20,13,30,863.0,138.0,4.8,29.0,876.0,944.55,696.38
2018,8,20,13,45,857.0,136.0,4.9,28.9,852.0,946.37,699.28
2018,8,20,14,0,851.0,134.0,5.0,28.8,828.0,952.73,705.41
2018,8,20,14,15,842.5,132.5,5.1,28.45,797.5,946.79,704.06
2018,8,20,14,30,834.0,131.0,5.2,28.1,767.0,937.77,700.78
2018,8,20,14,45,824.0,127.5,5.25,27.8,730.5,922.14,692.59
2018,8,20,15,0,814.0,124.0,5.3,27.5,694.0,903.63,682.47
2018,8,20,15,15,798.5,121.0,5.3,27.5,652.0,877.93,666.24
2018,8,20,15,30,783.0,118.0,5.3,27.5,610.0,849.8,648.3
2018,8,20,15,45,766.0,113.0,5.35,26.3,564.0,815.84,629.45
2018,8,20,16,0,749.0,108.0,5.4,25.1,518.0,784.17,611.82
2018,8,20,16,15,726.5,102.5,5.4,24.25,469.0,741.59,584.64
2018,8,20,16,30,704.0,97.0,5.4,23.4,420.0,697.88,555.99
2018,8,20,16,45,662.5,92.0,5.35,22.6,367.0,639.45,515.02
2018,8,20,17,0,621.0,87.0,5.3,21.8,314.0,581.72,473.25
2018,8,20,17,15,574.5,78.5,5.2,20.85,262.5,517.41,423.91
2018,8,20,17,30,528.0,70.0,5.1,19.9,211.0,455.04,374.1
2018,8,20,17,45,473.0,61.0,4.95,18.95,166.5,389.2,319.18
2018,8,20,18,0,418.0,52.0,4.8,18.0,122.0,326.66,264.61
2018,8,20,18,15,316.0,40.0,4.7,17.35,82.5,240.4,187.4
2018,8,20,18,30,214.0,28.0,4.6,16.7,43.0,158.94,77.06
2018,8,20,18,45,123.0,16.5,4.45,16.05,23.5,68.47,0.0
2018,8,20,19,0,32.0,5.0,4.3,15.4,4.0,0.0,0.0
2018,8,20,19,15,16.0,2.5,4.2,15.2,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,5,15,21.5,4.0,2.05,12.65,4.0,0.0,0.0
2018,8,21,5,30,43.0,8.0,2.4,13.2,8.0,7.63,0.0
2018,8,21,5,45,125.5,20.5,2.7,13.8,30.5,16.38,0.0
2018,8,21,6,0,208.0,33.0,3.0,14.4,53.0,25.82,15.01
2018,8,21,6,15,217.0,43.5,3.05,14.85,75.5,33.17,23.18
2018,8,21,6,30,226.0,54.0,3.1,15.3,98.0,40.16,29.83
2018,8,21,6,45,113.5,73.0,3.15,15.8,95.0,60.87,48.37
2018,8,21,7,0,1.0,92.0,3.2,16.3,92.0,81.73,66.78
2018,8,21,7,15,1.5,107.5,3.1,16.9,108.0,95.16,78.33
2018,8,21,7,30,2.0,123.0,3.0,17.5,124.0,108.49,89.53
2018,8,21,7,45,9.0,145.5,2.95,18.05,150.0,127.47,100.44
2018,8,21,8,0,16.0,168.0,2.9,18.6,176.0,148.11,116.21
2018,8,21,8,15,27.5,193.5,2.85,19.2,208.5,165.03,128.54
2018,8,21,8,30,39.0,219.0,2.8,19.8,241.0,190.4,147.6
2018,8,21,8,45,62.5,249.0,2.75,20.45,288.0,223.45,172.16
2018,8,21,9,0,86.0,279.0,2.7,21.1,335.0,259.42,198.97
2018,8,21,9,15,114.5,305.5,2.7,21.55,384.5,290.54,222.09
2018,8,21,9,30,143.0,332.0,2.7,22.0,434.0,332.01,253.17
2018,8,21,9,45,180.0,347.0,2.75,22.45,482.0,371.61,282.71
2018,8,21,10,0,217.0,362.0,2.8,22.9,530.0,414.82,314.86
2018,8,21,10,15,317.0,348.0,2.9,23.35,604.0,466.62,353.8
2018,8,21,10,30,417.0,334.0,3.0,23.8,678.0,528.71,400.26
2018,8,21,10,45,511.5,305.0,3.1,24.3,738.0,586.34,443.23
2018,8,21,11,0,606.0,276.0,3.2,24.8,798.0,648.9,489.37
2018,8,21,11,15,623.0,272.5,3.3,25.1,817.0,686.12,516.26
2018,8,21,11,30,640.0,269.0,3.4,25.4,836.0,723.17,542.82
2018,8,21,11,45,674.5,254.0,3.5,25.75,855.5,762.86,571.26
2018,8,21,12,0,709.0,239.0,3.6,26.1,875.0,802.52,599.37
2018,8,21,12,15,701.5,243.5,3.7,26.2,872.0,825.23,615.26
2018,8,21,12,30,694.0,248.0,3.8,26.3,869.0,845.53,629.51
2018,8,21,12,45,676.5,255.5,3.9,26.4,856.0,857.48,637.83
2018,8,21,13,0,659.0,263.0,4.0,26.5,843.0,866.56,644.25
2018,8,21,13,15,657.0,258.5,4.1,26.45,827.5,875.21,651.36
2018,8,21,13,30,655.0,254.0,4.2,26.4,812.0,881.27,656.76
2018,8,21,13,45,654.0,246.5,4.3,26.3,790.5,882.62,659.29
2018,8,21,14,0,653.0,239.0,4.4,26.2,769.0,881.24,660.07
2018,8,21,14,15,643.5,233.5,4.5,25.9,739.5,871.25,655.35
2018,8,21,14,30,634.0,228.0,4.6,25.6,710.0,858.62,649.09
2018,8,21,14,45,623.0,220.5,4.65,25.35,675.0,839.97,638.3
2018,8,21,15,0,612.0,213.0,4.7,25.1,640.0,818.89,625.77
2018,8,21,15,15,593.5,206.5,4.7,25.1,599.5,785.43,603.46
2018,8,21,15,30,575.0,200.0,4.7,25.1,559.0,754.86,582.97
2018,8,21,15,45,548.0,191.0,4.75,24.05,512.0,712.6,556.29
2018,8,21,16,0,521.0,182.0,4.8,23.0,465.0,669.48,528.31
2018,8,21,16,15,482.5,170.5,4.75,22.3,413.0,613.49,488.72
2018,8,21,16,30,444.0,159.0,4.7,21.6,361.0,557.92,448.52
2018,8,21,16,45,415.5,144.0,4.7,20.85,315.0,506.66,411.03
2018,8,21,17,0,387.0,129.0,4.7,20.1,269.0,455.9,372.74
2018,8,21,17,15,331.0,113.5,4.55,19.4,220.0,386.48,317.53
2018,8,21,17,30,275.0,98.0,4.4,18.7,171.0,308.99,254.39
2018,8,21,17,45,222.5,78.5,4.3,18.0,129.0,244.24,199.86
2018,8,21,18,0,170.0,59.0,4.2,17.3,87.0,183.09,146.99
2018,8,21,18,15,124.5,40.5,4.0,16.9,57.0,130.96,99.64
2018,8,21,18,30,79.0,22.0,3.8,16.5,27.0,74.94,26.0
2018,8,21,18,45,43.5,12.0,3.6,16.15,14.5,29.95,0.0
2018,8,21,19,0,8.0,2.0,3.4,15.8,2.0,0.0,0.0
2018,8,21,19,15,4.0,1.0,3.25,15.65,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,5,15,9.5,2.5,1.15,12.75,2.5,0.0,0.0
2018,8,22,5,30,19.0,5.0,1.2,13.4,5.0,4.77,0.0
2018,8,22,5,45,73.0,19.0,1.3,14.05,25.0,18.11,0.0
2018,8,22,6,0,127.0,33.0,1.4,14.7,45.0,27.04,15.68
2018,8,22,6,15,164.5,51.0,1.6,15.35,76.5,40.98,29.84
2018,8,22,6,30,202.0,69.0,1.8,16.0,108.0,54.46,42.25
2018,8,22,6,45,201.5,88.5,1.95,16.65,137.0,68.45,54.82
2018,8,22,7,0,201.0,108.0,2.1,17.3,166.0,81.88,66.61
2018,8,22,7,15,233.0,126.5,2.1,17.85,207.0,94.16,77.13
2018,8,22,7,30,265.0,145.0,2.1,18.4,248.0,105.93,86.96
2018,8,22,7,45,293.0,163.5,2.1,18.95,292.0,122.73,92.98
2018,8,22,8,0,321.0,182.0,2.1,19.5,336.0,156.99,112.09
2018,8,22,8,15,433.0,181.0,2.1,20.05,412.0,183.52,125.36
2018,8,22,8,30,545.0,180.0,2.1,20.6,488.0,229.15,156.62
2018,8,22,8,45,599.0,178.0,2.1,21.2,542.5,271.61,189.94
2018,8,22,9,0,653.0,176.0,2.1,21.8,597.0,319.24,228.43
2018,8,22,9,15,679.5,176.5,2.15,22.4,639.0,365.13,266.58
2018,8,22,9,30,706.0,177.0,2.2,23.0,681.0,413.3,305.97
2018,8,22,9,45,737.5,171.0,2.25,23.65,720.5,460.28,343.67
2018,8,22,10,0,769.0,165.0,2.3,24.3,760.0,509.39,382.08
2018,8,22,10,15,780.5,166.5,2.4,24.85,789.5,559.1,420.14
2018,8,22,10,30,792.0,168.0,2.5,25.4,819.0,604.84,454.45
2018,8,22,10,45,804.0,166.0,2.65,25.95,842.0,647.42,485.99
2018,8,22,11,0,816.0,164.0,2.8,26.5,865.0,689.36,516.41
2018,8,22,11,15,822.0,164.0,2.9,26.95,880.0,728.02,543.85
2018,8,22,11,30,828.0,164.0,3.0,27.4,895.0,765.19,569.78
2018,8,22,11,45,834.5,162.0,3.1,27.8,903.5,799.21,592.52
2018,8,22,12,0,841.0,160.0,3.2,28.2,912.0,831.33,613.49
2018,8,22,12,15,839.0,161.5,3.25,28.45,911.0,857.7,630.61
2018,8,22,12,30,837.0,163.0,3.3,28.7,910.0,881.48,646.04
2018,8,22,12,45,829.5,165.0,3.4,29.0,899.0,898.26,657.03
2018,8,22,13,0,822.0,167.0,3.5,29.3,888.0,912.08,666.19
2018,8,22,13,15,819.0,164.5,3.65,29.3,871.5,922.46,674.28
2018,8,22,13,30,816.0,162.0,3.8,29.3,855.0,929.84,680.53
2018,8,22,13,45,812.5,158.5,3.9,29.35,832.0,932.68,683.49
2018,8,22,14,0,809.0,155.0,4.0,29.4,809.0,932.44,684.57
2018,8,22,14,15,801.5,151.5,4.1,29.15,779.0,925.42,682.08
2018,8,22,14,30,794.0,148.0,4.2,28.9,749.0,915.37,677.7
2018,8,22,14,45,785.0,144.0,4.3,28.65,713.5,900.47,670.11
2018,8,22,15,0,776.0,140.0,4.4,28.4,678.0,882.74,660.64
2018,8,22,15,15,760.0,136.0,4.4,28.4,636.0,860.85,647.24
2018,8,22,15,30,744.0,132.0,4.4,28.4,594.0,832.02,629.06
2018,8,22,15,45,725.5,126.5,4.5,27.4,548.0,797.16,609.35
2018,8,22,16,0,707.0,121.0,4.6,26.4,502.0,760.52,588.11
2018,8,22,16,15,682.5,114.0,4.6,25.55,453.0,715.66,559.55
2018,8,22,16,30,658.0,107.0,4.6,24.7,404.0,669.84,529.55
2018,8,22,16,45,625.0,100.0,4.6,23.85,354.0,616.93,493.28
2018,8,22,17,0,592.0,93.0,4.6,23.0,304.0,564.21,455.17
2018,8,22,17,15,543.0,84.0,4.55,22.0,253.5,498.73,405.36
2018,8,22,17,30,494.0,75.0,4.5,21.0,203.0,435.34,355.09
2018,8,22,17,45,425.5,64.0,4.4,19.95,156.5,360.48,293.3
2018,8,22,18,0,357.0,53.0,4.3,18.9,110.0,290.12,232.8
2018,8,22,18,15,251.0,38.0,4.2,18.25,71.0,203.34,154.92
2018,8,22,18,30,145.0,23.0,4.1,17.6,32.0,115.23,26.31
2018,8,22,18,45,72.5,11.5,3.95,16.95,16.0,41.58,0.0
2018,8,22,19,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,5,15,16.5,3.0,1.65,12.55,3.0,0.0,0.0
2018,8,23,5,30,33.0,6.0,1.9,13.3,6.0,5.72,0.0
2018,8,23,5,45,117.0,20.0,2.15,14.0,29.0,19.06,0.0
2018,8,23,6,0,201.0,34.0,2.4,14.7,52.0,26.76,15.08
2018,8,23,6,15,287.5,48.5,2.55,15.25,93.0,37.4,26.69
2018,8,23,6,30,374.0,63.0,2.7,15.8,134.0,47.59,36.23
2018,8,23,6,45,423.5,75.5,2.9,16.35,179.0,55.72,43.69
2018,8,23,7,0,473.0,88.0,3.1,16.9,224.0,63.46,50.57
2018,8,23,7,15,525.5,97.5,3.05,17.4,276.5,68.94,55.27
2018,8,23,7,30,578.0,107.0,3.0,17.9,329.0,72.93,58.54
2018,8,23,7,45,617.5,113.5,3.0,18.35,381.0,82.57,57.68
2018,8,23,8,0,657.0,120.0,3.0,18.8,433.0,125.18,75.18
2018,8,23,8,15,684.0,125.5,3.05,19.35,482.0,170.0,104.44
2018,8,23,8,30,711.0,131.0,3.1,19.9,531.0,217.86,141.6
2018,8,23,8,45,732.5,134.5,3.1,20.4,576.5,265.72,181.75
2018,8,23,9,0,754.0,138.0,3.1,20.9,622.0,315.62,224.49
2018,8,23,9,15,753.0,149.0,3.15,21.4,658.5,365.88,267.9
2018,8,23,9,30,752.0,160.0,3.2,21.9,695.0,415.62,309.96
2018,8,23,9,45,731.0,179.5,3.3,22.4,721.0,463.03,349.25
2018,8,23,10,0,710.0,199.0,3.4,22.9,747.0,507.89,385.26
2018,8,23,10,15,721.0,201.5,3.5,23.3,775.5,552.64,420.4
2018,8,23,10,30,732.0,204.0,3.6,23.7,804.0,597.32,454.65
2018,8,23,10,45,742.0,204.5,3.7,24.15,826.5,639.37,486.18
2018,8,23,11,0,752.0,205.0,3.8,24.6,849.0,680.82,516.62
2018,8,23,11,15,756.5,206.5,3.9,24.85,863.5,718.5,544.17
2018,8,23,11,30,761.0,208.0,4.0,25.1,878.0,754.8,570.31
2018,8,23,11,45,762.0,208.5,4.1,25.4,884.0,785.92,592.37
2018,8,23,12,0,763.0,209.0,4.2,25.7,890.0,815.06,612.8
2018,8,23,12,15,756.5,212.0,4.25,25.75,886.0,838.29,629.18
2018,8,23,12,30,750.0,215.0,4.3,25.8,882.0,858.96,643.44
2018,8,23,12,45,736.0,221.0,4.4,25.9,870.0,873.41,653.61
2018,8,23,13,0,722.0,227.0,4.5,26.0,858.0,884.97,661.94
2018,8,23,13,15,717.5,224.5,4.6,25.9,841.5,893.75,669.21
2018,8,23,13,30,713.0,222.0,4.7,25.8,825.0,899.74,674.8
2018,8,23,13,45,707.5,217.0,4.75,25.7,801.5,899.43,675.87
2018,8,23,14,0,702.0,212.0,4.8,25.6,778.0,896.26,675.14
2018,8,23,14,15,692.0,208.0,4.85,25.3,748.0,887.12,670.96
2018,8,23,14,30,682.0,204.0,4.9,25.0,718.0,875.25,664.99
2018,8,23,14,45,670.0,198.0,4.95,24.75,682.0,856.76,654.32
2018,8,23,15,0,658.0,192.0,5.0,24.5,646.0,835.76,641.9
2018,8,23,15,15,639.5,186.0,5.0,24.5,604.5,806.54,622.68
2018,8,23,15,30,621.0,180.0,5.0,24.5,563.0,775.31,601.87
2018,8,23,15,45,600.0,171.5,5.05,23.55,518.0,737.44,578.27
2018,8,23,16,0,579.0,163.0,5.1,22.6,473.0,693.42,549.67
2018,8,23,16,15,551.5,153.0,5.05,21.9,425.0,646.58,517.13
2018,8,23,16,30,524.0,143.0,5.0,21.2,377.0,599.41,483.55
2018,8,23,16,45,488.5,131.5,5.0,20.55,328.5,544.43,442.95
2018,8,23,17,0,453.0,120.0,5.0,19.9,280.0,490.35,401.78
2018,8,23,17,15,405.5,106.5,4.9,19.15,232.0,426.92,351.59
2018,8,23,17,30,358.0,93.0,4.8,18.4,184.0,366.11,301.78
2018,8,23,17,45,296.5,75.0,4.7,17.65,139.0,294.27,241.18
2018,8,23,18,0,235.0,57.0,4.6,16.9,94.0,227.05,182.66
2018,8,23,18,15,159.5,38.5,4.5,16.45,59.5,157.22,118.43
2018,8,23,18,30,84.0,20.0,4.4,16.0,25.0,72.83,0.08
2018,8,23,18,45,42.0,10.0,4.25,15.55,12.5,27.14,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.5,1.85,11.9,2.5,0.0,0.0
2018,8,24,5,30,20.0,5.0,2.1,12.5,5.0,0.0,0.0
2018,8,24,5,45,54.0,16.5,2.4,13.1,20.5,15.73,0.0
2018,8,24,6,0,88.0,28.0,2.7,13.7,36.0,23.14,11.97
2018,8,24,6,15,108.5,43.5,2.8,14.25,59.5,35.28,24.92
2018,8,24,6,30,129.0,59.0,2.9,14.8,83.0,47.02,35.86
2018,8,24,6,45,67.0,75.0,3.0,15.35,87.5,62.07,49.46
2018,8,24,7,0,5.0,91.0,3.1,15.9,92.0,80.73,65.98
2018,8,24,7,15,3.5,102.0,3.0,16.4,103.0,90.72,74.6
2018,8,24,7,30,2.0,113.0,2.9,16.9,114.0,100.59,82.91
2018,8,24,7,45,9.0,137.5,2.85,17.45,142.0,120.99,95.44
2018,8,24,8,0,16.0,162.0,2.8,18.0,170.0,143.04,112.45
2018,8,24,8,15,38.0,193.5,2.75,18.6,214.5,165.62,128.92
2018,8,24,8,30,60.0,225.0,2.7,19.2,259.0,197.59,152.81
2018,8,24,8,45,105.0,255.0,2.65,19.8,320.0,236.54,181.33
2018,8,24,9,0,150.0,285.0,2.6,20.4,381.0,273.65,208.65
2018,8,24,9,15,228.5,293.5,2.6,21.0,450.5,318.34,241.49
2018,8,24,9,30,307.0,302.0,2.6,21.6,520.0,364.15,275.75
2018,8,24,9,45,425.0,281.0,2.6,22.2,599.0,413.15,312.66
2018,8,24,10,0,543.0,260.0,2.6,22.8,678.0,477.91,361.58
2018,8,24,10,15,616.0,242.5,2.7,23.3,733.0,530.68,401.85
2018,8,24,10,30,689.0,225.0,2.8,23.8,788.0,589.34,446.0
2018,8,24,10,45,701.0,225.0,2.9,24.35,811.0,630.56,476.36
2018,8,24,11,0,713.0,225.0,3.0,24.9,834.0,671.43,505.93
2018,8,24,11,15,719.5,225.0,3.1,25.3,848.5,707.92,532.12
2018,8,24,11,30,726.0,225.0,3.2,25.7,863.0,743.23,557.07
2018,8,24,11,45,731.5,224.0,3.3,26.1,870.5,775.49,579.57
2018,8,24,12,0,737.0,223.0,3.4,26.5,878.0,806.1,600.67
2018,8,24,12,15,729.5,227.0,3.5,26.7,874.5,828.92,616.46
2018,8,24,12,30,722.0,231.0,3.6,26.9,871.0,849.23,630.48
2018,8,24,12,45,705.0,238.0,3.7,27.05,858.0,861.61,639.01
2018,8,24,13,0,688.0,245.0,3.8,27.2,845.0,871.06,645.59
2018,8,24,13,15,684.0,242.5,3.9,27.2,829.0,879.99,652.7
2018,8,24,13,30,680.0,240.0,4.0,27.2,813.0,886.23,658.05
2018,8,24,13,45,676.0,234.0,4.1,27.25,790.0,886.23,659.23
2018,8,24,14,0,672.0,228.0,4.2,27.3,767.0,883.43,658.63
2018,8,24,14,15,662.0,223.0,4.25,27.05,737.0,873.34,653.57
2018,8,24,14,30,652.0,218.0,4.3,26.8,707.0,860.56,646.75
2018,8,24,14,45,640.0,211.5,4.35,26.6,671.5,841.8,635.71
2018,8,24,15,0,628.0,205.0,4.4,26.4,636.0,820.57,622.94
2018,8,24,15,15,609.0,198.0,4.4,26.4,594.5,790.23,602.95
2018,8,24,15,30,590.0,191.0,4.4,26.4,553.0,753.55,578.46
2018,8,24,15,45,568.5,181.5,4.45,25.55,508.0,715.16,554.37
2018,8,24,16,0,547.0,172.0,4.5,24.7,463.0,675.61,529.03
2018,8,24,16,15,518.5,161.0,4.5,23.95,415.0,627.76,496.39
2018,8,24,16,30,490.0,150.0,4.5,23.2,367.0,579.71,462.73
2018,8,24,16,45,453.0,137.0,4.45,22.45,318.0,523.06,421.25
2018,8,24,17,0,416.0,124.0,4.4,21.7,269.0,467.46,379.3
2018,8,24,17,15,368.5,108.5,4.3,20.8,221.5,403.15,329.02
2018,8,24,17,30,321.0,93.0,4.2,19.9,174.0,341.51,279.07
2018,8,24,17,45,262.5,74.5,4.1,19.0,130.5,272.62,221.44
2018,8,24,18,0,204.0,56.0,4.0,18.1,87.0,197.81,157.55
2018,8,24,18,15,137.0,37.0,3.9,17.5,54.5,133.07,97.81
2018,8,24,18,30,70.0,18.0,3.8,16.9,22.0,62.33,0.0
2018,8,24,18,45,35.0,9.0,3.7,16.25,11.0,23.14,0.0
2018,8,24,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.5,11.3,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.7,12.0,4.0,0.0,0.0
2018,8,25,5,45,88.5,17.0,1.85,12.7,23.5,16.2,0.0
2018,8,25,6,0,154.0,30.0,2.0,13.4,43.0,23.55,11.86
2018,8,25,6,15,231.5,47.0,2.15,14.0,82.0,36.27,25.75
2018,8,25,6,30,309.0,64.0,2.3,14.6,121.0,48.44,37.11
2018,8,25,6,45,326.0,78.5,2.45,15.25,155.5,58.01,45.88
2018,8,25,7,0,343.0,93.0,2.6,15.9,190.0,67.07,53.95
2018,8,25,7,15,361.0,110.5,2.55,16.55,231.0,77.85,63.29
2018,8,25,7,30,379.0,128.0,2.5,17.2,272.0,88.04,71.9
2018,8,25,7,45,427.5,139.5,2.45,17.9,324.0,97.15,79.37
2018,8,25,8,0,476.0,151.0,2.4,18.6,376.0,134.56,89.88
2018,8,25,8,15,536.5,156.0,2.35,19.35,435.0,174.03,114.04
2018,8,25,8,30,597.0,161.0,2.3,20.1,494.0,219.2,146.85
2018,8,25,8,45,652.0,158.5,2.25,20.9,550.0,263.56,181.74
2018,8,25,9,0,707.0,156.0,2.2,21.7,606.0,313.71,222.43
2018,8,25,9,15,707.0,167.5,2.15,22.4,642.5,362.54,263.6
2018,8,25,9,30,707.0,179.0,2.1,23.1,679.0,410.99,303.43
2018,8,25,9,45,687.5,200.0,2.1,23.85,706.0,458.45,341.37
2018,8,25,10,0,668.0,221.0,2.1,24.6,733.0,503.54,376.08
2018,8,25,10,15,678.5,224.0,2.1,25.25,761.0,546.65,408.45
2018,8,25,10,30,689.0,227.0,2.1,25.9,789.0,589.77,439.89
2018,8,25,10,45,697.0,229.5,2.1,26.55,811.0,630.71,468.92
2018,8,25,11,0,705.0,232.0,2.1,27.2,833.0,671.04,496.76
2018,8,25,11,15,710.0,234.0,2.15,27.75,847.5,708.04,522.12
2018,8,25,11,30,715.0,236.0,2.2,28.3,862.0,743.82,546.16
2018,8,25,11,45,718.5,235.5,2.25,28.85,868.5,774.78,566.59
2018,8,25,12,0,722.0,235.0,2.3,29.4,875.0,804.01,585.58
2018,8,25,12,15,733.0,229.0,2.45,29.85,878.0,832.32,604.91
2018,8,25,12,30,744.0,223.0,2.6,30.3,881.0,858.76,622.88
2018,8,25,12,45,762.0,210.5,2.7,30.7,878.0,882.78,638.34
2018,8,25,13,0,780.0,198.0,2.8,31.1,875.0,904.49,652.3
2018,8,25,13,15,777.0,195.0,3.0,31.2,858.5,914.48,660.23
2018,8,25,13,30,774.0,192.0,3.2,31.3,842.0,921.53,666.4
2018,8,25,13,45,771.0,187.0,3.35,31.45,819.0,923.51,668.91
2018,8,25,14,0,768.0,182.0,3.5,31.6,796.0,922.45,669.57
2018,8,25,14,15,759.5,178.0,3.65,31.35,765.5,914.39,666.8
2018,8,25,14,30,751.0,174.0,3.8,31.1,735.0,903.39,662.19
2018,8,25,14,45,741.5,168.0,3.95,30.9,698.5,886.44,653.49
2018,8,25,15,0,732.0,162.0,4.1,30.7,662.0,866.76,642.94
2018,8,25,15,15,714.0,157.5,4.1,30.7,619.5,838.56,625.36
2018,8,25,15,30,696.0,153.0,4.1,30.7,577.0,808.18,606.25
2018,8,25,15,45,676.0,146.0,4.3,29.6,531.0,771.32,585.8
2018,8,25,16,0,656.0,139.0,4.5,28.5,485.0,732.81,563.55
2018,8,25,16,15,629.0,131.0,4.6,27.55,436.0,686.11,534.18
2018,8,25,16,30,602.0,123.0,4.7,26.6,387.0,638.65,503.07
2018,8,25,16,45,564.5,113.0,4.75,25.65,336.0,580.68,462.29
2018,8,25,17,0,527.0,103.0,4.8,24.7,285.0,519.35,417.49
2018,8,25,17,15,475.0,92.0,4.7,23.5,235.0,453.26,366.9
2018,8,25,17,30,423.0,81.0,4.6,22.3,185.0,390.1,316.5
2018,8,25,17,45,353.5,66.5,4.55,21.1,139.5,315.42,254.72
2018,8,25,18,0,284.0,52.0,4.5,19.9,94.0,246.27,195.16
2018,8,25,18,15,193.5,35.5,4.35,19.0,59.0,170.14,123.32
2018,8,25,18,30,103.0,19.0,4.2,18.1,24.0,85.45,0.0
2018,8,25,18,45,51.5,9.5,4.1,17.25,12.0,30.31,0.0
2018,8,25,19,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,5,15,18.5,3.0,2.3,11.85,2.5,0.0,0.0
2018,8,26,5,30,37.0,6.0,2.6,12.5,5.0,0.0,0.0
2018,8,26,5,45,131.5,18.5,2.9,13.1,27.0,17.63,0.0
2018,8,26,6,0,226.0,31.0,3.2,13.7,49.0,24.49,11.96
2018,8,26,6,15,322.5,43.5,3.3,14.3,90.5,35.01,24.55
2018,8,26,6,30,419.0,56.0,3.4,14.9,132.0,43.59,32.76
2018,8,26,6,45,322.5,73.5,3.45,15.5,143.0,54.24,42.49
2018,8,26,7,0,226.0,91.0,3.5,16.1,154.0,70.15,56.62
2018,8,26,7,15,153.5,118.5,3.45,16.7,165.5,94.12,77.52
2018,8,26,7,30,81.0,146.0,3.4,17.3,177.0,118.82,98.64
2018,8,26,7,45,118.5,171.5,3.3,17.95,223.5,130.54,108.17
2018,8,26,8,0,156.0,197.0,3.2,18.6,270.0,160.69,122.03
2018,8,26,8,15,209.5,214.5,3.15,19.3,324.0,191.9,142.51
2018,8,26,8,30,263.0,232.0,3.1,20.0,378.0,221.28,162.7
2018,8,26,8,45,412.5,212.0,3.0,20.75,463.5,251.09,181.01
2018,8,26,9,0,562.0,192.0,2.9,21.5,549.0,302.22,218.3
2018,8,26,9,15,702.0,155.5,2.95,22.15,630.5,349.64,255.07
2018,8,26,9,30,842.0,119.0,3.0,22.8,712.0,415.51,307.04
2018,8,26,9,45,853.5,120.5,3.0,23.45,747.5,465.8,348.45
2018,8,26,10,0,865.0,122.0,3.0,24.1,783.0,519.88,391.37
2018,8,26,10,15,875.5,122.5,3.1,24.75,813.0,567.97,428.95
2018,8,26,10,30,886.0,123.0,3.2,25.4,843.0,615.45,465.03
2018,8,26,10,45,896.5,121.5,3.3,26.0,866.5,660.39,498.47
2018,8,26,11,0,907.0,120.0,3.4,26.6,890.0,704.25,530.32
2018,8,26,11,15,912.5,119.5,3.5,26.95,905.0,744.25,559.25
2018,8,26,11,30,918.0,119.0,3.6,27.3,920.0,782.39,585.23
2018,8,26,11,45,923.5,117.0,3.7,27.7,928.0,817.13,608.12
2018,8,26,12,0,929.0,115.0,3.8,28.1,936.0,849.63,629.38
2018,8,26,12,15,925.5,116.5,3.9,28.35,933.0,875.66,646.6
2018,8,26,12,30,922.0,118.0,4.0,28.6,930.0,898.78,661.92
2018,8,26,12,45,914.0,120.0,4.1,28.8,918.0,915.49,673.15
2018,8,26,13,0,906.0,122.0,4.2,29.0,906.0,929.01,682.37
2018,8,26,13,15,903.0,120.5,4.3,29.0,889.0,940.28,690.78
2018,8,26,13,30,900.0,119.0,4.4,29.0,872.0,948.35,697.21
2018,8,26,13,45,895.5,116.5,4.55,28.95,847.5,950.79,700.41
2018,8,26,14,0,891.0,114.0,4.7,28.9,823.0,949.97,701.82
2018,8,26,14,15,882.5,112.0,4.75,28.6,791.0,942.75,699.24
2018,8,26,14,30,874.0,110.0,4.8,28.3,759.0,932.38,694.68
2018,8,26,14,45,863.0,107.0,4.9,28.0,721.0,915.55,686.15
2018,8,26,15,0,852.0,104.0,5.0,27.7,683.0,903.22,680.74
2018,8,26,15,15,836.5,101.5,5.0,27.7,639.5,877.3,664.47
2018,8,26,15,30,821.0,99.0,5.0,27.7,596.0,848.88,646.47
2018,8,26,15,45,800.5,95.5,5.1,26.5,548.5,812.7,626.45
2018,8,26,16,0,780.0,92.0,5.2,25.3,501.0,774.66,604.53
2018,8,26,16,15,752.5,88.5,5.15,24.45,450.5,729.37,575.13
2018,8,26,16,30,725.0,85.0,5.1,23.6,400.0,687.02,547.22
2018,8,26,16,45,687.0,80.0,5.05,22.75,348.0,630.95,508.0
2018,8,26,17,0,649.0,75.0,5.0,21.9,296.0,575.4,467.84
2018,8,26,17,15,595.5,68.5,4.9,20.95,244.5,508.46,415.8
2018,8,26,17,30,542.0,62.0,4.8,20.0,193.0,444.0,363.49
2018,8,26,17,45,463.0,53.0,4.7,19.05,145.5,364.41,296.59
2018,8,26,18,0,384.0,44.0,4.6,18.1,98.0,290.38,231.56
2018,8,26,18,15,265.0,32.0,4.55,17.5,62.0,199.79,142.99
2018,8,26,18,30,146.0,20.0,4.5,16.9,26.0,85.26,0.0
2018,8,26,18,45,73.0,10.0,4.45,16.35,13.0,9.53,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,5,15,17.5,3.0,2.65,13.7,2.5,0.0,0.0
2018,8,27,5,30,35.0,6.0,2.9,14.2,5.0,0.0,0.0
2018,8,27,5,45,132.0,18.0,3.2,14.65,26.5,17.16,0.0
2018,8,27,6,0,229.0,30.0,3.5,15.1,48.0,23.72,10.67
2018,8,27,6,15,326.5,40.5,3.55,15.7,87.5,32.27,21.98
2018,8,27,6,30,424.0,51.0,3.6,16.3,127.0,39.1,28.62
2018,8,27,6,45,294.0,62.5,3.7,16.85,123.5,45.86,34.87
2018,8,27,7,0,164.0,74.0,3.8,17.4,120.0,57.8,45.48
2018,8,27,7,15,84.5,93.0,3.7,17.95,117.0,76.29,61.61
2018,8,27,7,30,5.0,112.0,3.6,18.5,114.0,99.63,81.62
2018,8,27,7,45,21.5,139.5,3.55,19.05,149.5,122.12,100.55
2018,8,27,8,0,38.0,167.0,3.5,19.6,185.0,140.63,109.25
2018,8,27,8,15,84.0,200.5,3.5,20.15,245.5,174.89,133.88
2018,8,27,8,30,130.0,234.0,3.5,20.7,306.0,207.33,156.95
2018,8,27,8,45,277.5,228.5,3.45,21.25,399.0,239.53,176.67
2018,8,27,9,0,425.0,223.0,3.4,21.8,492.0,287.44,210.75
2018,8,27,9,15,553.0,195.0,3.4,22.3,568.5,333.03,245.52
2018,8,27,9,30,681.0,167.0,3.4,22.8,645.0,388.38,289.02
2018,8,27,9,45,705.5,169.5,3.45,23.3,686.5,437.95,329.46
2018,8,27,10,0,730.0,172.0,3.5,23.8,728.0,489.1,370.22
2018,8,27,10,15,742.0,173.0,3.55,24.2,756.5,533.79,405.49
2018,8,27,10,30,754.0,174.0,3.6,24.6,785.0,578.38,439.83
2018,8,27,10,45,766.0,172.0,3.7,25.05,807.0,621.95,472.68
2018,8,27,11,0,778.0,170.0,3.8,25.5,829.0,662.33,502.61
2018,8,27,11,15,784.5,170.0,3.85,25.8,843.5,699.91,530.05
2018,8,27,11,30,791.0,170.0,3.9,26.1,858.0,736.1,556.03
2018,8,27,11,45,797.0,168.0,4.0,26.45,865.5,768.49,579.05
2018,8,27,12,0,803.0,166.0,4.1,26.8,873.0,799.03,599.55
2018,8,27,12,15,805.5,164.0,4.15,26.95,872.5,824.69,616.92
2018,8,27,12,30,808.0,162.0,4.2,27.1,872.0,847.97,632.69
2018,8,27,12,45,811.0,158.0,4.3,27.3,864.0,867.2,645.82
2018,8,27,13,0,814.0,154.0,4.4,27.5,856.0,883.74,657.23
2018,8,27,13,15,809.5,152.5,4.45,27.45,839.0,893.31,664.45
2018,8,27,13,30,805.0,151.0,4.5,27.4,822.0,899.89,669.81
2018,8,27,13,45,798.5,149.5,4.6,27.35,798.5,901.64,672.34
2018,8,27,14,0,792.0,148.0,4.7,27.3,775.0,900.36,673.16
2018,8,27,14,15,783.0,145.0,4.75,27.0,744.5,892.21,669.74
2018,8,27,14,30,774.0,142.0,4.8,26.7,714.0,881.12,664.43
2018,8,27,14,45,762.0,138.5,4.8,26.45,677.5,863.9,654.5
2018,8,27,15,0,750.0,135.0,4.8,26.2,641.0,848.41,645.85
2018,8,27,15,15,733.0,131.0,4.8,26.2,599.5,821.21,628.34
2018,8,27,15,30,716.0,127.0,4.8,26.2,558.0,791.84,609.27
2018,8,27,15,45,695.5,121.0,4.8,25.3,512.0,755.16,586.94
2018,8,27,16,0,675.0,115.0,4.8,24.4,466.0,716.89,563.01
2018,8,27,16,15,648.0,109.0,4.75,23.65,418.0,672.09,533.13
2018,8,27,16,30,621.0,103.0,4.7,22.9,370.0,626.6,502.03
2018,8,27,16,45,584.0,95.0,4.65,22.2,320.5,570.94,461.76
2018,8,27,17,0,547.0,87.0,4.6,21.5,271.0,515.91,420.13
2018,8,27,17,15,494.5,78.0,4.5,20.7,222.5,450.33,368.48
2018,8,27,17,30,442.0,69.0,4.4,19.9,174.0,387.27,316.82
2018,8,27,17,45,369.5,57.5,4.3,19.05,130.5,310.6,252.17
2018,8,27,18,0,297.0,46.0,4.2,18.2,87.0,243.63,193.03
2018,8,27,18,15,199.5,31.5,4.1,17.65,54.0,167.08,114.88
2018,8,27,18,30,102.0,17.0,4.0,17.1,21.0,62.08,0.0
2018,8,27,18,45,51.0,8.5,3.9,16.55,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,15,11.5,2.5,1.75,13.0,2.0,0.0,0.0
2018,8,28,5,30,23.0,5.0,2.1,13.6,4.0,0.0,0.0
2018,8,28,5,45,100.5,18.0,2.45,14.2,24.0,17.16,0.0
2018,8,28,6,0,178.0,31.0,2.8,14.8,44.0,24.58,10.47
2018,8,28,6,15,270.0,44.0,2.9,15.35,82.0,34.1,23.52
2018,8,28,6,30,362.0,57.0,3.0,15.9,120.0,43.24,32.26
2018,8,28,6,45,252.5,56.5,3.05,16.4,107.5,41.3,30.91
2018,8,28,7,0,143.0,56.0,3.1,16.9,95.0,44.45,33.79
2018,8,28,7,15,71.5,59.5,3.1,17.35,79.0,51.04,39.57
2018,8,28,7,30,0.0,63.0,3.1,17.8,63.0,58.59,46.06
2018,8,28,7,45,0.0,84.0,3.1,18.25,84.0,77.68,62.47
2018,8,28,8,0,0.0,105.0,3.1,18.7,105.0,96.04,74.36
2018,8,28,8,15,2.0,136.5,3.15,19.3,137.5,123.36,96.15
2018,8,28,8,30,4.0,168.0,3.2,19.9,170.0,150.91,117.73
2018,8,28,8,45,5.0,176.0,3.25,20.55,179.0,159.3,123.73
2018,8,28,9,0,6.0,184.0,3.3,21.2,188.0,167.71,129.75
2018,8,28,9,15,8.0,200.0,3.35,21.75,205.5,183.3,141.43
2018,8,28,9,30,10.0,216.0,3.4,22.3,223.0,199.19,153.25
2018,8,28,9,45,15.0,239.5,3.45,22.8,250.5,223.09,171.21
2018,8,28,10,0,20.0,263.0,3.5,23.3,278.0,247.66,189.54
2018,8,28,10,15,37.5,298.5,3.6,23.7,328.0,284.75,217.42
2018,8,28,10,30,55.0,334.0,3.7,24.1,378.0,329.02,250.5
2018,8,28,10,45,55.5,343.5,3.8,24.5,389.0,342.8,260.31
2018,8,28,11,0,56.0,353.0,3.9,24.9,400.0,356.65,270.2
2018,8,28,11,15,154.5,317.0,4.0,25.15,450.0,397.29,302.58
2018,8,28,11,30,253.0,281.0,4.1,25.4,500.0,444.93,340.2
2018,8,28,11,45,443.0,240.5,4.15,25.65,628.0,566.36,433.05
2018,8,28,12,0,633.0,200.0,4.2,25.9,756.0,696.88,529.83
2018,8,28,12,15,765.0,154.5,4.3,26.0,825.0,780.93,590.07
2018,8,28,12,30,897.0,109.0,4.4,26.1,894.0,865.26,648.3
2018,8,28,12,45,893.0,109.5,4.45,26.2,884.0,883.25,660.28
2018,8,28,13,0,889.0,110.0,4.5,26.3,874.0,898.2,670.69
2018,8,28,13,15,887.0,108.5,4.55,26.3,858.0,909.83,679.23
2018,8,28,13,30,885.0,107.0,4.6,26.3,842.0,918.33,685.93
2018,8,28,13,45,882.0,104.5,4.65,26.3,818.5,921.72,689.29
2018,8,28,14,0,879.0,102.0,4.7,26.3,795.0,921.89,690.65
2018,8,28,14,15,872.5,100.0,4.7,26.1,765.0,916.21,688.36
2018,8,28,14,30,866.0,98.0,4.7,25.9,735.0,907.41,684.09
2018,8,28,14,45,858.0,95.0,4.7,25.7,699.0,893.07,676.12
2018,8,28,15,0,850.0,92.0,4.7,25.5,663.0,875.78,666.2
2018,8,28,15,15,835.0,90.0,4.7,25.5,620.5,850.65,650.3
2018,8,28,15,30,820.0,88.0,4.7,25.5,578.0,830.22,637.75
2018,8,28,15,45,804.5,84.0,4.7,24.65,532.5,797.58,618.53
2018,8,28,16,0,789.0,80.0,4.7,23.8,487.0,762.89,597.52
2018,8,28,16,15,766.5,76.5,4.65,23.2,438.5,721.39,570.22
2018,8,28,16,30,744.0,73.0,4.6,22.6,390.0,678.71,541.44
2018,8,28,16,45,711.0,68.5,4.55,22.0,339.5,626.15,504.33
2018,8,28,17,0,678.0,64.0,4.5,21.4,289.0,573.67,466.06
2018,8,28,17,15,627.5,59.0,4.4,20.6,238.5,513.53,419.33
2018,8,28,17,30,577.0,54.0,4.3,19.8,188.0,452.15,369.02
2018,8,28,17,45,498.0,46.0,4.15,19.05,141.0,373.09,302.06
2018,8,28,18,0,419.0,38.0,4.0,18.3,94.0,299.84,236.77
2018,8,28,18,15,290.0,28.0,3.85,17.8,58.5,204.34,134.82
2018,8,28,18,30,161.0,18.0,3.7,17.3,23.0,88.97,0.0
2018,8,28,18,45,80.5,9.0,3.55,16.75,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,5,15,22.0,3.0,1.35,13.5,2.5,0.0,0.0
2018,8,29,5,30,44.0,6.0,1.5,14.1,5.0,0.0,0.0
2018,8,29,5,45,157.0,16.0,1.65,14.75,25.5,15.25,0.0
2018,8,29,6,0,270.0,26.0,1.8,15.4,46.0,21.41,7.51
2018,8,29,6,15,376.0,35.5,1.95,16.05,87.0,27.88,18.09
2018,8,29,6,30,482.0,45.0,2.1,16.7,128.0,34.06,24.14
2018,8,29,6,45,547.0,51.0,2.2,17.4,176.0,36.91,26.92
2018,8,29,7,0,612.0,57.0,2.3,18.1,224.0,39.69,29.45
2018,8,29,7,15,655.5,62.5,2.25,18.65,275.0,41.92,31.37
2018,8,29,7,30,699.0,68.0,2.2,19.2,326.0,48.51,37.0
2018,8,29,7,45,728.5,72.5,2.2,19.75,376.5,49.97,38.08
2018,8,29,8,0,758.0,77.0,2.2,20.3,427.0,93.31,48.8
2018,8,29,8,15,781.5,79.5,2.2,20.85,475.5,140.34,76.62
2018,8,29,8,30,805.0,82.0,2.2,21.4,524.0,189.87,114.02
2018,8,29,8,45,822.0,85.0,2.25,22.0,569.5,240.71,156.48
2018,8,29,9,0,839.0,88.0,2.3,22.6,615.0,299.26,206.26
2018,8,29,9,15,854.0,89.5,2.35,23.2,656.0,350.45,250.35
2018,8,29,9,30,869.0,91.0,2.4,23.8,697.0,402.31,294.24
2018,8,29,9,45,881.0,92.0,2.5,24.4,733.0,452.94,336.26
2018,8,29,10,0,893.0,93.0,2.6,25.0,769.0,503.49,377.03
2018,8,29,10,15,901.5,93.5,2.7,25.45,798.0,551.51,415.02
2018,8,29,10,30,910.0,94.0,2.8,25.9,827.0,598.67,451.34
2018,8,29,10,45,916.5,95.0,2.95,26.4,849.5,644.0,485.46
2018,8,29,11,0,923.0,96.0,3.1,26.9,872.0,687.91,517.76
2018,8,29,11,15,927.0,96.5,3.25,27.2,887.0,728.04,547.16
2018,8,29,11,30,931.0,97.0,3.4,27.5,902.0,766.17,573.07
2018,8,29,11,45,934.5,96.0,3.55,27.85,909.0,800.34,595.97
2018,8,29,12,0,938.0,95.0,3.7,28.2,916.0,832.11,617.17
2018,8,29,12,15,936.0,96.5,3.8,28.3,914.5,859.29,635.6
2018,8,29,12,30,934.0,98.0,3.9,28.4,913.0,883.56,652.14
2018,8,29,12,45,928.5,100.0,4.05,28.55,902.5,902.34,665.19
2018,8,29,13,0,923.0,102.0,4.2,28.7,892.0,917.96,676.24
2018,8,29,13,15,920.5,101.0,4.35,28.6,875.5,929.96,685.67
2018,8,29,13,30,918.0,100.0,4.5,28.5,859.0,938.73,693.1
2018,8,29,13,45,914.5,98.0,4.6,28.45,835.0,942.26,696.77
2018,8,29,14,0,911.0,96.0,4.7,28.4,811.0,942.49,698.71
2018,8,29,14,15,903.5,94.5,4.8,28.1,780.0,936.31,697.18
2018,8,29,14,30,896.0,93.0,4.9,27.8,749.0,926.92,693.6
2018,8,29,14,45,886.5,90.5,5.0,27.5,711.5,911.46,685.93
2018,8,29,15,0,877.0,88.0,5.1,27.2,674.0,893.0,676.22
2018,8,29,15,15,863.0,86.5,5.1,27.2,631.5,868.88,661.12
2018,8,29,15,30,849.0,85.0,5.1,27.2,589.0,842.24,644.27
2018,8,29,15,45,830.0,82.0,5.15,26.15,541.5,814.26,629.3
2018,8,29,16,0,811.0,79.0,5.2,25.1,494.0,777.29,607.46
2018,8,29,16,15,784.5,76.0,5.15,24.4,443.5,732.65,578.16
2018,8,29,16,30,758.0,73.0,5.1,23.7,393.0,687.0,547.41
2018,8,29,16,45,720.5,69.0,5.05,23.0,340.5,631.33,508.12
2018,8,29,17,0,683.0,65.0,5.0,22.3,288.0,576.0,467.72
2018,8,29,17,15,627.5,59.5,4.85,21.55,236.5,512.06,417.49
2018,8,29,17,30,572.0,54.0,4.7,20.8,185.0,447.04,363.93
2018,8,29,17,45,468.0,45.5,4.55,20.05,134.5,353.35,285.1
2018,8,29,18,0,364.0,37.0,4.4,19.3,84.0,267.76,209.88
2018,8,29,18,15,242.0,26.0,4.15,18.85,51.5,175.77,107.45
2018,8,29,18,30,120.0,15.0,3.9,18.4,19.0,67.38,0.0
2018,8,29,18,45,60.0,7.5,3.6,17.95,9.5,0.0,0.0
