Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,5,45,29.0,4.0,1.35,12.55,3.5,0.0,0.0
2018,9,29,6,0,58.0,8.0,1.4,12.7,7.0,0.0,0.0
2018,9,29,6,15,77.5,17.0,1.7,13.6,20.5,16.2,0.0
2018,9,29,6,30,97.0,26.0,2.0,14.5,34.0,21.59,10.56
2018,9,29,6,45,69.0,33.5,2.3,15.4,41.5,27.57,18.14
2018,9,29,7,0,41.0,41.0,2.6,16.3,49.0,35.77,25.78
2018,9,29,7,15,25.0,57.5,2.6,16.9,63.0,51.61,39.96
2018,9,29,7,30,9.0,74.0,2.6,17.5,77.0,67.25,53.76
2018,9,29,7,45,58.0,112.0,2.6,18.1,133.5,94.21,77.15
2018,9,29,8,0,107.0,150.0,2.6,18.7,190.0,115.2,94.94
2018,9,29,8,15,120.0,171.5,2.5,19.25,222.0,135.42,104.23
2018,9,29,8,30,133.0,193.0,2.4,19.8,254.0,162.37,122.69
2018,9,29,8,45,184.0,210.5,2.3,20.3,303.5,193.57,144.16
2018,9,29,9,0,235.0,228.0,2.2,20.8,353.0,230.26,170.82
2018,9,29,9,15,264.0,240.5,2.15,21.3,391.0,257.56,191.73
2018,9,29,9,30,293.0,253.0,2.1,21.8,429.0,293.68,219.91
2018,9,29,9,45,260.5,273.0,2.1,22.25,436.0,317.17,239.64
2018,9,29,10,0,228.0,293.0,2.1,22.7,443.0,341.5,259.23
2018,9,29,10,15,273.0,299.5,2.25,23.1,486.0,378.06,287.21
2018,9,29,10,30,318.0,306.0,2.4,23.5,529.0,422.17,320.76
2018,9,29,10,45,363.0,296.5,2.5,23.9,557.5,455.88,346.52
2018,9,29,11,0,408.0,287.0,2.6,24.3,586.0,491.86,373.92
2018,9,29,11,15,349.0,299.0,2.7,24.55,557.5,486.67,370.2
2018,9,29,11,30,290.0,311.0,2.8,24.8,529.0,476.56,362.6
2018,9,29,11,45,186.0,319.0,2.85,25.05,459.0,425.87,324.04
2018,9,29,12,0,82.0,327.0,2.9,25.3,389.0,366.18,277.97
2018,9,29,12,15,80.0,327.0,3.05,25.4,387.5,369.66,280.99
2018,9,29,12,30,78.0,327.0,3.2,25.5,386.0,372.82,283.55
2018,9,29,12,45,102.0,335.0,3.3,25.55,410.5,403.56,307.27
2018,9,29,13,0,126.0,343.0,3.4,25.6,435.0,442.8,337.05
2018,9,29,13,15,137.0,329.5,3.5,25.6,427.0,443.48,338.39
2018,9,29,13,30,148.0,316.0,3.6,25.6,419.0,443.53,339.5
2018,9,29,13,45,260.5,267.5,3.7,25.65,440.0,497.51,383.46
2018,9,29,14,0,373.0,219.0,3.8,25.7,461.0,551.73,427.09
2018,9,29,14,15,536.5,173.5,3.85,25.55,501.5,636.85,494.18
2018,9,29,14,30,700.0,128.0,3.9,25.4,542.0,723.25,559.8
2018,9,29,14,45,753.0,105.5,4.0,25.25,523.0,732.28,567.81
2018,9,29,15,0,806.0,83.0,4.1,25.1,504.0,740.11,575.57
2018,9,29,15,15,783.5,80.0,4.1,25.1,459.5,708.3,553.93
2018,9,29,15,30,761.0,77.0,4.1,25.1,415.0,674.51,530.79
2018,9,29,15,45,698.5,78.5,4.2,24.35,361.5,618.85,492.58
2018,9,29,16,0,636.0,80.0,4.3,23.6,308.0,561.21,450.96
2018,9,29,16,15,526.5,79.0,4.2,23.05,248.5,470.16,380.26
2018,9,29,16,30,417.0,78.0,4.1,22.5,189.0,379.67,307.92
2018,9,29,16,45,380.0,65.0,4.0,21.95,149.5,329.31,266.16
2018,9,29,17,0,343.0,52.0,3.9,21.4,110.0,280.71,223.89
2018,9,29,17,15,257.5,39.0,3.7,20.7,74.0,209.26,160.59
2018,9,29,17,30,172.0,26.0,3.5,20.0,38.0,137.62,65.42
2018,9,29,17,45,104.0,15.5,3.25,19.35,21.0,60.6,0.0
2018,9,29,18,0,36.0,5.0,3.0,18.7,4.0,0.0,0.0
2018,9,29,18,15,18.0,2.5,2.8,18.3,2.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.5,0.7,15.2,3.0,0.0,0.0
2018,9,30,6,0,38.0,7.0,0.7,15.3,6.0,0.0,0.0
2018,9,30,6,15,140.5,19.5,0.75,15.75,29.0,18.59,0.0
2018,9,30,6,30,243.0,32.0,0.8,16.2,52.0,25.31,12.66
2018,9,30,6,45,344.0,43.0,0.9,16.65,93.5,34.47,23.91
2018,9,30,7,0,445.0,54.0,1.0,17.1,135.0,41.72,30.88
2018,9,30,7,15,513.5,61.5,0.95,17.5,183.0,45.48,34.49
2018,9,30,7,30,582.0,69.0,0.9,17.9,231.0,49.16,37.83
2018,9,30,7,45,629.5,74.0,0.85,18.25,280.0,50.64,39.1
2018,9,30,8,0,677.0,79.0,0.8,18.6,329.0,52.13,40.29
2018,9,30,8,15,710.5,82.5,0.7,19.25,376.5,72.83,42.06
2018,9,30,8,30,744.0,86.0,0.6,19.9,424.0,124.22,68.27
2018,9,30,8,45,770.5,87.5,0.5,20.6,468.0,170.97,100.16
2018,9,30,9,0,797.0,89.0,0.4,21.3,512.0,220.08,138.69
2018,9,30,9,15,816.5,91.0,0.3,21.9,552.0,270.0,179.98
2018,9,30,9,30,836.0,93.0,0.2,22.5,592.0,321.04,222.17
2018,9,30,9,45,852.5,92.5,0.15,23.15,626.0,374.37,265.41
2018,9,30,10,0,869.0,92.0,0.1,23.8,660.0,422.86,303.9
2018,9,30,10,15,877.5,93.5,0.25,24.2,686.5,469.53,341.6
2018,9,30,10,30,886.0,95.0,0.4,24.6,713.0,515.23,377.82
2018,9,30,10,45,892.5,95.0,0.6,25.05,732.0,557.38,411.15
2018,9,30,11,0,899.0,95.0,0.8,25.5,751.0,597.95,442.65
2018,9,30,11,15,808.5,135.5,0.95,25.85,732.5,615.74,456.39
2018,9,30,11,30,718.0,176.0,1.1,26.2,714.0,626.46,464.58
2018,9,30,11,45,683.0,192.5,1.3,26.55,706.0,645.46,479.13
2018,9,30,12,0,648.0,209.0,1.5,26.9,698.0,660.66,490.57
2018,9,30,12,15,776.0,152.5,1.6,27.1,734.5,717.79,533.29
2018,9,30,12,30,904.0,96.0,1.7,27.3,771.0,773.77,572.31
2018,9,30,12,45,899.5,96.0,1.8,27.5,758.0,789.25,582.91
2018,9,30,13,0,895.0,96.0,1.9,27.7,745.0,801.56,591.86
2018,9,30,13,15,786.0,135.0,2.0,27.65,693.5,773.75,574.52
2018,9,30,13,30,677.0,174.0,2.1,27.6,642.0,740.36,552.97
2018,9,30,13,45,595.0,194.0,2.2,27.5,593.5,702.07,527.08
2018,9,30,14,0,513.0,214.0,2.3,27.4,545.0,657.59,496.43
2018,9,30,14,15,433.5,224.0,2.4,27.1,493.5,606.99,461.39
2018,9,30,14,30,354.0,234.0,2.5,26.8,442.0,544.49,417.14
2018,9,30,14,45,271.5,211.0,2.65,26.5,364.0,453.9,351.56
2018,9,30,15,0,189.0,188.0,2.8,26.2,286.0,351.76,275.19
2018,9,30,15,15,144.0,169.0,2.8,26.2,240.0,295.66,232.24
2018,9,30,15,30,99.0,150.0,2.8,26.2,194.0,240.35,188.88
2018,9,30,15,45,104.0,146.0,3.05,25.35,187.5,240.55,190.42
2018,9,30,16,0,109.0,142.0,3.3,24.5,181.0,241.15,191.95
2018,9,30,16,15,87.5,121.0,3.4,23.95,149.0,201.99,160.74
2018,9,30,16,30,66.0,100.0,3.5,23.4,117.0,153.8,121.62
2018,9,30,16,45,43.5,79.0,3.55,22.9,89.0,116.01,90.1
2018,9,30,17,0,21.0,58.0,3.6,22.4,61.0,79.0,58.82
2018,9,30,17,15,11.0,38.0,3.5,21.85,39.5,50.44,34.1
2018,9,30,17,30,1.0,18.0,3.4,21.3,18.0,17.19,1.08
2018,9,30,17,45,0.5,9.0,3.25,20.7,9.0,8.8,0.0
2018,9,30,18,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,14.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.0,0.9,15.15,7.0,6.67,0.0
2018,10,1,6,30,0.0,13.0,1.0,15.6,13.0,12.05,2.74
2018,10,1,6,45,0.0,24.0,1.1,16.0,24.0,22.27,13.47
2018,10,1,7,0,0.0,35.0,1.2,16.4,35.0,32.5,22.89
2018,10,1,7,15,0.0,50.0,1.2,16.9,50.0,46.41,35.39
2018,10,1,7,30,0.0,65.0,1.2,17.4,65.0,59.74,47.19
2018,10,1,7,45,0.0,82.5,1.15,17.85,82.5,74.95,60.43
2018,10,1,8,0,0.0,100.0,1.1,18.3,100.0,89.97,73.23
2018,10,1,8,15,0.5,119.0,1.0,19.15,119.0,106.27,82.73
2018,10,1,8,30,1.0,138.0,0.9,20.0,138.0,123.08,95.77
2018,10,1,8,45,2.5,137.5,0.85,20.8,138.5,124.35,96.08
2018,10,1,9,0,4.0,137.0,0.8,21.6,139.0,125.33,96.21
2018,10,1,9,15,3.0,119.0,0.75,22.2,120.5,110.33,83.83
2018,10,1,9,30,2.0,101.0,0.7,22.8,102.0,94.44,70.84
2018,10,1,9,45,8.5,157.5,0.65,23.35,163.0,147.18,112.02
2018,10,1,10,0,15.0,214.0,0.6,23.9,224.0,200.05,152.05
2018,10,1,10,15,59.0,253.5,0.55,24.4,294.0,251.53,189.93
2018,10,1,10,30,103.0,293.0,0.5,24.9,364.0,311.09,233.21
2018,10,1,10,45,131.5,315.0,0.5,25.4,408.5,350.63,261.38
2018,10,1,11,0,160.0,337.0,0.5,25.9,453.0,394.92,292.72
2018,10,1,11,15,258.0,318.0,0.6,26.3,508.5,447.18,331.08
2018,10,1,11,30,356.0,299.0,0.7,26.7,564.0,505.47,373.49
2018,10,1,11,45,334.0,301.5,0.75,27.05,551.0,508.96,375.6
2018,10,1,12,0,312.0,304.0,0.8,27.4,538.0,510.21,376.5
2018,10,1,12,15,321.5,315.0,0.95,27.65,554.5,540.14,398.36
2018,10,1,12,30,331.0,326.0,1.1,27.9,571.0,569.84,419.69
2018,10,1,12,45,320.5,323.5,1.25,28.1,557.5,570.58,420.99
2018,10,1,13,0,310.0,321.0,1.4,28.3,544.0,569.77,421.4
2018,10,1,13,15,363.5,294.5,1.55,28.4,549.0,593.03,440.31
2018,10,1,13,30,417.0,268.0,1.7,28.5,554.0,624.25,464.41
2018,10,1,13,45,471.0,238.0,1.85,28.55,549.0,642.78,480.07
2018,10,1,14,0,525.0,208.0,2.0,28.6,544.0,658.71,494.13
2018,10,1,14,15,558.5,184.0,2.1,28.35,524.0,661.66,499.13
2018,10,1,14,30,592.0,160.0,2.2,28.1,504.0,666.91,505.77
2018,10,1,14,45,528.0,164.5,2.25,27.85,455.5,613.82,469.03
2018,10,1,15,0,464.0,169.0,2.3,27.6,407.0,565.78,435.39
2018,10,1,15,15,351.0,171.5,2.3,27.6,342.0,466.23,362.01
2018,10,1,15,30,238.0,174.0,2.3,27.6,277.0,383.18,298.83
2018,10,1,15,45,192.5,152.0,2.15,26.65,229.0,311.02,244.97
2018,10,1,16,0,147.0,130.0,2.0,25.7,181.0,251.73,199.34
2018,10,1,16,15,194.5,111.0,1.95,25.05,167.5,270.05,215.16
2018,10,1,16,30,242.0,92.0,1.9,24.4,154.0,273.29,218.14
2018,10,1,16,45,194.5,74.5,1.85,23.7,117.0,218.37,173.01
2018,10,1,17,0,147.0,57.0,1.8,23.0,80.0,166.22,129.1
2018,10,1,17,15,104.5,39.0,1.85,22.5,52.5,118.92,86.82
2018,10,1,17,30,62.0,21.0,1.9,22.0,25.0,65.25,8.05
2018,10,1,17,45,31.0,10.5,1.9,21.55,12.5,23.4,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,10.5,1.5,1.45,16.35,1.0,0.0,0.0
2018,10,2,6,0,21.0,3.0,1.5,16.3,2.0,0.0,0.0
2018,10,2,6,15,25.0,12.5,1.7,16.55,13.0,11.91,0.0
2018,10,2,6,30,29.0,22.0,1.9,16.8,24.0,19.36,7.06
2018,10,2,6,45,125.0,38.5,2.1,17.0,59.0,31.46,21.12
2018,10,2,7,0,221.0,55.0,2.3,17.2,94.0,41.45,30.53
2018,10,2,7,15,170.5,71.0,2.2,17.75,107.0,55.89,43.49
2018,10,2,7,30,120.0,87.0,2.1,18.3,120.0,71.37,57.15
2018,10,2,7,45,61.0,82.0,2.0,18.8,99.0,68.16,54.28
2018,10,2,8,0,2.0,77.0,1.9,19.3,78.0,71.1,56.67
2018,10,2,8,15,137.0,82.0,1.85,20.25,143.5,65.7,47.03
2018,10,2,8,30,272.0,87.0,1.8,21.2,209.0,82.31,52.29
2018,10,2,8,45,293.0,110.0,1.8,22.15,253.0,119.23,79.23
2018,10,2,9,0,314.0,133.0,1.8,23.1,297.0,158.98,110.09
2018,10,2,9,15,248.0,162.5,1.75,23.75,298.0,191.55,139.14
2018,10,2,9,30,182.0,192.0,1.7,24.4,299.0,211.43,157.36
2018,10,2,9,45,196.0,219.5,1.65,25.05,341.0,250.52,187.59
2018,10,2,10,0,210.0,247.0,1.6,25.7,383.0,291.35,218.6
2018,10,2,10,15,257.0,248.0,1.55,26.2,421.0,326.05,244.58
2018,10,2,10,30,304.0,249.0,1.5,26.7,459.0,364.41,273.23
2018,10,2,10,45,405.0,243.5,1.45,27.2,531.0,427.57,319.78
2018,10,2,11,0,506.0,238.0,1.4,27.7,603.0,499.55,371.82
2018,10,2,11,15,629.0,194.0,1.3,28.05,654.5,556.89,413.3
2018,10,2,11,30,752.0,150.0,1.2,28.4,706.0,619.36,457.73
2018,10,2,11,45,827.0,117.0,1.1,28.75,731.0,663.84,488.53
2018,10,2,12,0,902.0,84.0,1.0,29.1,756.0,707.76,518.08
2018,10,2,12,15,789.5,136.0,0.8,29.3,721.5,705.85,512.96
2018,10,2,12,30,677.0,188.0,0.6,29.5,687.0,696.73,502.61
2018,10,2,12,45,556.5,225.0,0.45,29.7,630.5,656.37,472.57
2018,10,2,13,0,436.0,262.0,0.3,29.9,574.0,613.63,440.91
2018,10,2,13,15,349.5,246.5,0.4,30.0,492.0,531.08,386.84
2018,10,2,13,30,263.0,231.0,0.5,30.1,410.0,452.97,333.96
2018,10,2,13,45,310.5,216.5,0.55,30.15,419.5,479.89,355.47
2018,10,2,14,0,358.0,202.0,0.6,30.2,429.0,517.12,382.91
2018,10,2,14,15,482.5,178.5,0.85,30.15,467.0,592.94,440.14
2018,10,2,14,30,607.0,155.0,1.1,30.1,505.0,670.83,497.78
2018,10,2,14,45,564.0,154.5,1.35,30.05,461.5,628.27,470.63
2018,10,2,15,0,521.0,154.0,1.6,30.0,418.0,590.38,446.61
2018,10,2,15,15,502.0,142.0,1.6,30.0,377.5,556.55,423.82
2018,10,2,15,30,483.0,130.0,1.6,30.0,337.0,521.42,399.62
2018,10,2,15,45,475.0,114.5,2.1,29.35,298.0,488.8,379.68
2018,10,2,16,0,467.0,99.0,2.6,28.7,259.0,454.67,357.0
2018,10,2,16,15,456.5,85.0,2.8,28.05,221.0,419.45,331.33
2018,10,2,16,30,446.0,71.0,3.0,27.4,183.0,387.35,306.44
2018,10,2,16,45,376.0,59.5,3.2,26.75,139.0,315.03,248.32
2018,10,2,17,0,306.0,48.0,3.4,26.1,95.0,251.19,194.72
2018,10,2,17,15,228.0,35.5,3.55,25.35,63.0,187.45,136.32
2018,10,2,17,30,150.0,23.0,3.7,24.6,31.0,116.45,0.0
2018,10,2,17,45,75.0,11.5,3.8,23.8,15.5,43.03,0.0
2018,10,2,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,22.45,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,18.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,45,20.0,3.0,0.75,17.65,2.5,0.0,0.0
2018,10,3,6,0,40.0,6.0,0.7,17.7,5.0,0.0,0.0
2018,10,3,6,15,45.0,14.5,0.8,17.95,16.0,13.82,0.0
2018,10,3,6,30,50.0,23.0,0.9,18.2,27.0,20.1,6.59
2018,10,3,6,45,76.5,42.0,1.05,18.4,53.0,35.56,24.37
2018,10,3,7,0,103.0,61.0,1.2,18.6,79.0,50.63,38.23
2018,10,3,7,15,131.0,79.5,1.15,18.9,110.0,64.98,51.15
2018,10,3,7,30,159.0,98.0,1.1,19.2,141.0,78.95,63.47
2018,10,3,7,45,277.5,106.0,1.05,19.5,198.5,80.55,64.83
2018,10,3,8,0,396.0,114.0,1.0,19.8,256.0,79.12,63.45
2018,10,3,8,15,530.0,102.0,1.05,20.2,320.0,78.31,52.31
2018,10,3,8,30,664.0,90.0,1.1,20.6,384.0,110.19,61.05
2018,10,3,8,45,740.0,79.5,1.1,21.05,438.5,154.17,88.42
2018,10,3,9,0,816.0,69.0,1.1,21.5,493.0,206.54,127.63
2018,10,3,9,15,805.0,80.0,1.2,22.1,524.5,251.29,166.88
2018,10,3,9,30,794.0,91.0,1.3,22.7,556.0,300.27,209.79
2018,10,3,9,45,816.5,89.5,1.35,23.3,591.0,347.79,250.15
2018,10,3,10,0,839.0,88.0,1.4,23.9,626.0,400.28,293.43
2018,10,3,10,15,828.5,97.0,1.5,24.45,646.5,443.71,329.45
2018,10,3,10,30,818.0,106.0,1.6,25.0,667.0,482.08,360.69
2018,10,3,10,45,821.0,108.5,1.7,25.6,684.5,522.45,392.29
2018,10,3,11,0,824.0,111.0,1.8,26.2,702.0,561.23,421.86
2018,10,3,11,15,842.5,105.5,1.95,26.4,717.5,600.53,452.18
2018,10,3,11,30,861.0,100.0,2.1,26.6,733.0,637.47,480.39
2018,10,3,11,45,741.0,150.5,2.2,26.8,697.0,636.66,479.35
2018,10,3,12,0,621.0,201.0,2.3,27.0,661.0,627.96,472.34
2018,10,3,12,15,570.0,212.0,2.5,27.05,632.0,622.38,469.38
2018,10,3,12,30,519.0,223.0,2.7,27.1,603.0,610.22,461.48
2018,10,3,12,45,556.5,209.5,2.85,27.15,610.5,641.84,485.88
2018,10,3,13,0,594.0,196.0,3.0,27.2,618.0,669.9,507.53
2018,10,3,13,15,552.0,201.0,3.1,26.85,584.5,649.43,494.13
2018,10,3,13,30,510.0,206.0,3.2,26.5,551.0,630.01,481.47
2018,10,3,13,45,506.0,194.5,3.3,26.2,525.0,620.73,476.83
2018,10,3,14,0,502.0,183.0,3.4,25.9,499.0,609.19,470.47
2018,10,3,14,15,407.5,190.0,3.5,25.6,437.5,544.33,422.99
2018,10,3,14,30,313.0,197.0,3.6,25.3,376.0,466.64,365.23
2018,10,3,14,45,225.5,202.5,3.65,25.0,326.5,405.55,318.52
2018,10,3,15,0,138.0,208.0,3.7,24.7,277.0,334.53,263.2
2018,10,3,15,15,95.5,174.0,3.7,24.7,219.5,264.31,208.55
2018,10,3,15,30,53.0,140.0,3.7,24.7,162.0,184.0,144.72
2018,10,3,15,45,76.0,125.0,3.65,24.1,152.5,184.33,146.43
2018,10,3,16,0,99.0,110.0,3.6,23.5,143.0,193.22,154.62
2018,10,3,16,15,134.5,101.0,3.45,23.05,138.5,206.18,165.83
2018,10,3,16,30,170.0,92.0,3.3,22.6,134.0,227.78,183.08
2018,10,3,16,45,132.5,73.0,3.1,22.15,101.0,169.88,134.68
2018,10,3,17,0,95.0,54.0,2.9,21.7,68.0,124.21,95.48
2018,10,3,17,15,56.0,35.5,2.7,21.2,43.0,80.49,55.6
2018,10,3,17,30,17.0,17.0,2.5,20.7,18.0,26.44,0.0
2018,10,3,17,45,8.5,8.5,2.3,20.2,9.0,11.7,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,4,5,45,18.5,3.0,1.75,16.0,2.5,0.0,0.0
2018,10,4,6,0,37.0,6.0,1.9,16.1,5.0,0.0,0.0
2018,10,4,6,15,37.0,10.0,2.15,16.4,11.0,9.53,0.0
2018,10,4,6,30,37.0,14.0,2.4,16.7,17.0,11.92,0.98
2018,10,4,6,45,18.5,27.5,2.7,17.05,29.0,25.42,15.83
2018,10,4,7,0,0.0,41.0,3.0,17.4,41.0,37.88,27.32
2018,10,4,7,15,1.5,54.0,3.1,17.7,54.5,49.58,37.94
2018,10,4,7,30,3.0,67.0,3.2,18.0,68.0,61.21,48.31
2018,10,4,7,45,6.0,92.0,3.25,18.3,94.0,82.29,66.74
2018,10,4,8,0,9.0,117.0,3.3,18.6,120.0,102.86,84.44
2018,10,4,8,15,8.5,125.5,3.4,18.95,129.0,111.08,86.9
2018,10,4,8,30,8.0,134.0,3.5,19.3,138.0,120.05,93.72
2018,10,4,8,45,14.0,153.0,3.55,19.65,160.0,138.11,107.71
2018,10,4,9,0,20.0,172.0,3.6,20.0,182.0,156.94,122.24
2018,10,4,9,15,53.5,209.5,3.65,20.3,240.0,192.11,148.81
2018,10,4,9,30,87.0,247.0,3.7,20.6,298.0,236.21,182.58
2018,10,4,9,45,96.5,261.0,3.8,20.9,320.5,258.0,199.49
2018,10,4,10,0,106.0,275.0,3.9,21.2,343.0,280.69,217.14
2018,10,4,10,15,80.0,277.0,4.0,21.45,329.5,279.27,216.34
2018,10,4,10,30,54.0,279.0,4.1,21.7,316.0,275.11,213.12
2018,10,4,10,45,87.5,304.0,4.15,21.95,365.5,318.67,246.69
2018,10,4,11,0,121.0,329.0,4.2,22.2,415.0,364.92,282.06
2018,10,4,11,15,94.5,313.5,4.3,22.35,381.5,343.62,265.64
2018,10,4,11,30,68.0,298.0,4.4,22.5,348.0,319.03,246.68
2018,10,4,11,45,220.0,276.0,4.5,22.7,438.0,407.5,317.16
2018,10,4,12,0,372.0,254.0,4.6,22.9,528.0,504.66,393.13
2018,10,4,12,15,573.0,192.0,4.65,22.9,610.5,603.22,470.75
2018,10,4,12,30,774.0,130.0,4.7,22.9,693.0,703.23,548.45
2018,10,4,12,45,694.0,160.0,4.7,22.85,658.0,692.96,539.84
2018,10,4,13,0,614.0,190.0,4.7,22.8,623.0,676.84,527.33
2018,10,4,13,15,626.0,182.5,4.7,22.65,613.0,689.63,538.27
2018,10,4,13,30,638.0,175.0,4.7,22.5,603.0,700.12,547.42
2018,10,4,13,45,651.5,161.5,4.7,22.3,583.0,703.03,551.41
2018,10,4,14,0,665.0,148.0,4.7,22.1,563.0,703.11,553.43
2018,10,4,14,15,737.0,117.0,4.7,21.9,553.5,726.41,572.3
2018,10,4,14,30,809.0,86.0,4.7,21.7,544.0,742.47,585.72
2018,10,4,14,45,796.0,82.5,4.65,21.5,506.0,722.71,572.65
2018,10,4,15,0,783.0,79.0,4.6,21.3,468.0,700.34,557.79
2018,10,4,15,15,759.0,76.0,4.6,21.3,424.5,668.0,535.1
2018,10,4,15,30,735.0,73.0,4.6,21.3,381.0,633.84,510.74
2018,10,4,15,45,707.0,68.0,4.45,20.7,335.0,592.96,481.34
2018,10,4,16,0,679.0,63.0,4.3,20.1,289.0,551.05,449.81
2018,10,4,16,15,635.0,58.0,4.2,19.6,242.0,501.72,410.61
2018,10,4,16,30,591.0,53.0,4.1,19.1,195.0,450.13,368.01
2018,10,4,16,45,517.0,46.5,3.95,18.55,149.0,380.57,308.97
2018,10,4,17,0,443.0,40.0,3.8,18.0,103.0,314.89,250.53
2018,10,4,17,15,310.0,30.5,3.65,17.45,66.0,220.93,159.4
2018,10,4,17,30,177.0,21.0,3.5,16.9,29.0,122.18,0.0
2018,10,4,17,45,88.5,10.5,3.35,16.3,14.5,10.01,0.0
2018,10,4,18,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,5,5,45,23.0,3.0,1.1,11.0,2.0,0.0,0.0
2018,10,5,6,0,46.0,6.0,1.1,11.1,4.0,0.0,0.0
2018,10,5,6,15,171.0,16.0,1.2,11.9,25.0,15.25,0.0
2018,10,5,6,30,296.0,26.0,1.3,12.7,46.0,21.82,5.15
2018,10,5,6,45,410.5,33.5,1.45,13.5,87.0,26.39,16.86
2018,10,5,7,0,525.0,41.0,1.6,14.3,128.0,30.95,21.6
2018,10,5,7,15,591.5,46.0,1.55,14.7,175.5,36.34,26.7
2018,10,5,7,30,658.0,51.0,1.5,15.1,223.0,38.88,29.1
2018,10,5,7,45,698.0,55.5,1.45,15.5,271.5,40.92,30.92
2018,10,5,8,0,738.0,60.0,1.4,15.9,320.0,42.92,32.62
2018,10,5,8,15,766.5,63.0,1.35,16.45,366.5,53.78,32.42
2018,10,5,8,30,795.0,66.0,1.3,17.0,413.0,101.48,51.14
2018,10,5,8,45,768.0,80.0,1.25,17.55,443.0,153.91,88.52
2018,10,5,9,0,741.0,94.0,1.2,18.1,473.0,203.34,129.67
2018,10,5,9,15,641.0,134.5,1.25,18.9,480.5,250.04,173.3
2018,10,5,9,30,541.0,175.0,1.3,19.7,488.0,291.44,211.77
2018,10,5,9,45,639.0,153.0,1.3,20.55,543.0,335.08,245.94
2018,10,5,10,0,737.0,131.0,1.3,21.4,598.0,386.8,286.66
2018,10,5,10,15,817.0,105.5,1.25,22.1,643.0,437.92,326.97
2018,10,5,10,30,897.0,80.0,1.2,22.8,688.0,493.29,369.74
2018,10,5,10,45,901.0,81.5,1.2,23.55,706.0,535.4,402.09
2018,10,5,11,0,905.0,83.0,1.2,24.3,724.0,575.74,432.16
2018,10,5,11,15,876.5,97.0,1.2,24.65,725.5,606.9,455.22
2018,10,5,11,30,848.0,111.0,1.2,25.0,727.0,633.93,474.68
2018,10,5,11,45,590.5,188.0,1.25,25.3,618.0,569.69,427.72
2018,10,5,12,0,333.0,265.0,1.3,25.6,509.0,483.15,363.55
2018,10,5,12,15,454.5,240.0,1.4,25.55,570.0,561.94,423.35
2018,10,5,12,30,576.0,215.0,1.5,25.5,631.0,642.4,482.37
2018,10,5,12,45,736.0,149.0,1.6,25.45,671.0,710.25,533.51
2018,10,5,13,0,896.0,83.0,1.7,25.4,711.0,771.67,576.92
2018,10,5,13,15,810.0,112.5,1.8,25.55,667.5,753.32,564.91
2018,10,5,13,30,724.0,142.0,1.9,25.7,624.0,729.57,549.9
2018,10,5,13,45,794.5,110.5,2.05,25.9,619.5,754.49,568.81
2018,10,5,14,0,865.0,79.0,2.2,26.1,615.0,772.6,582.69
2018,10,5,14,15,839.0,81.5,2.3,25.85,577.5,754.74,572.56
2018,10,5,14,30,813.0,84.0,2.4,25.6,540.0,739.74,564.67
2018,10,5,14,45,762.0,90.0,2.45,25.3,493.0,701.97,540.35
2018,10,5,15,0,711.0,96.0,2.5,25.0,446.0,665.6,516.79
2018,10,5,15,15,717.0,84.5,2.5,25.0,409.0,643.68,502.51
2018,10,5,15,30,723.0,73.0,2.5,25.0,372.0,621.89,488.0
2018,10,5,15,45,688.5,69.0,2.6,24.45,325.5,578.06,458.12
2018,10,5,16,0,654.0,65.0,2.7,23.9,279.0,536.99,428.36
2018,10,5,16,15,613.5,59.0,2.65,23.2,233.0,486.42,389.71
2018,10,5,16,30,573.0,53.0,2.6,22.5,187.0,436.51,349.74
2018,10,5,16,45,491.5,46.5,2.5,21.85,141.5,363.61,289.43
2018,10,5,17,0,410.0,40.0,2.4,21.2,96.0,295.09,229.96
2018,10,5,17,15,282.0,29.5,2.7,20.65,60.5,204.5,140.39
2018,10,5,17,30,154.0,19.0,3.0,20.1,25.0,88.01,0.0
2018,10,5,17,45,77.0,9.5,3.25,19.55,12.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,6,15,135.5,11.5,1.5,13.45,20.0,10.96,0.0
2018,10,6,6,30,271.0,23.0,1.8,14.3,40.0,18.94,1.97
2018,10,6,6,45,415.5,29.0,2.05,15.1,83.0,22.4,13.24
2018,10,6,7,0,560.0,35.0,2.3,15.9,126.0,28.27,19.06
2018,10,6,7,15,627.0,39.5,2.3,16.7,174.5,30.65,21.43
2018,10,6,7,30,694.0,44.0,2.3,17.5,223.0,33.07,23.65
2018,10,6,7,45,737.0,47.0,2.35,18.3,272.5,34.19,24.6
2018,10,6,8,0,780.0,50.0,2.4,19.1,322.0,41.2,30.65
2018,10,6,8,15,809.5,52.0,2.6,19.9,369.5,50.43,30.37
2018,10,6,8,30,839.0,54.0,2.8,20.7,417.0,99.35,47.82
2018,10,6,8,45,860.0,56.0,3.0,21.45,461.5,149.86,80.4
2018,10,6,9,0,881.0,58.0,3.2,22.2,506.0,201.87,121.29
2018,10,6,9,15,894.5,60.5,3.35,22.65,545.0,253.91,165.97
2018,10,6,9,30,908.0,63.0,3.5,23.1,584.0,306.27,212.02
2018,10,6,9,45,915.5,66.5,3.6,23.55,617.5,357.63,257.27
2018,10,6,10,0,923.0,70.0,3.7,24.0,651.0,408.29,301.16
2018,10,6,10,15,931.5,70.5,3.8,24.3,677.5,455.78,341.8
2018,10,6,10,30,940.0,71.0,3.9,24.6,704.0,502.16,380.57
2018,10,6,10,45,947.5,71.0,3.95,24.85,724.0,546.23,416.62
2018,10,6,11,0,955.0,71.0,4.0,25.1,744.0,588.65,450.54
2018,10,6,11,15,958.5,71.0,4.1,25.35,755.0,626.91,480.74
2018,10,6,11,30,962.0,71.0,4.2,25.6,766.0,662.84,508.62
2018,10,6,11,45,866.5,110.5,4.35,25.8,738.0,670.75,514.58
2018,10,6,12,0,771.0,150.0,4.5,26.0,710.0,672.83,515.88
2018,10,6,12,15,817.0,130.0,4.6,26.15,720.0,707.74,543.11
2018,10,6,12,30,863.0,110.0,4.7,26.3,730.0,738.5,566.39
2018,10,6,12,45,908.5,90.0,4.85,26.45,732.0,769.58,589.14
2018,10,6,13,0,954.0,70.0,5.0,26.6,734.0,797.98,610.04
2018,10,6,13,15,947.5,69.5,5.05,26.6,712.5,804.98,615.75
2018,10,6,13,30,941.0,69.0,5.1,26.6,691.0,808.54,619.28
2018,10,6,13,45,933.5,67.5,5.2,26.65,663.0,806.79,619.33
2018,10,6,14,0,926.0,66.0,5.3,26.7,635.0,801.65,617.12
2018,10,6,14,15,913.5,64.5,5.35,26.65,599.5,789.33,609.87
2018,10,6,14,30,901.0,63.0,5.4,26.6,564.0,773.87,600.45
2018,10,6,14,45,885.0,61.5,5.45,26.55,523.5,752.77,586.94
2018,10,6,15,0,869.0,60.0,5.5,26.5,483.0,728.97,571.4
2018,10,6,15,15,847.0,58.0,5.5,26.5,438.0,697.69,549.84
2018,10,6,15,30,825.0,56.0,5.5,26.5,393.0,664.42,526.5
2018,10,6,15,45,786.5,54.5,5.4,26.05,343.5,624.38,498.14
2018,10,6,16,0,748.0,53.0,5.3,25.6,294.0,578.09,463.93
2018,10,6,16,15,691.5,50.0,4.85,24.9,243.5,518.23,416.41
2018,10,6,16,30,635.0,47.0,4.4,24.2,193.0,459.57,368.1
2018,10,6,16,45,546.5,41.5,3.95,23.55,145.0,386.07,306.24
2018,10,6,17,0,458.0,36.0,3.5,22.9,97.0,313.95,242.83
2018,10,6,17,15,319.5,27.5,3.4,22.2,61.0,217.74,141.97
2018,10,6,17,30,181.0,19.0,3.3,21.5,25.0,99.44,0.0
2018,10,6,17,45,90.5,9.5,3.2,20.85,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,19.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,20.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,20.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,20.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,19.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,19.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,19.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,6,15,129.0,11.5,4.05,14.65,19.5,10.96,0.0
2018,10,7,6,30,258.0,23.0,4.3,15.1,39.0,19.12,0.0
2018,10,7,6,45,401.0,31.5,4.5,15.55,82.5,24.83,15.1
2018,10,7,7,0,544.0,40.0,4.7,16.0,126.0,30.39,20.84
2018,10,7,7,15,613.0,45.0,5.0,16.65,175.0,35.76,25.88
2018,10,7,7,30,682.0,50.0,5.3,17.3,224.0,38.34,28.29
2018,10,7,7,45,725.0,54.0,5.6,17.95,273.5,40.01,29.75
2018,10,7,8,0,768.0,58.0,5.9,18.6,323.0,41.69,31.12
2018,10,7,8,15,797.0,61.0,5.95,19.25,370.5,48.27,36.73
2018,10,7,8,30,826.0,64.0,6.0,19.9,418.0,97.44,47.6
2018,10,7,8,45,845.5,67.0,6.1,20.55,462.0,154.35,85.38
2018,10,7,9,0,865.0,70.0,6.2,21.2,506.0,206.29,126.4
2018,10,7,9,15,881.0,71.0,6.2,21.7,545.0,256.97,170.18
2018,10,7,9,30,897.0,72.0,6.2,22.2,584.0,308.16,215.67
2018,10,7,9,45,908.5,74.0,6.25,22.75,617.5,359.05,261.04
2018,10,7,10,0,920.0,76.0,6.3,23.3,651.0,409.58,305.44
2018,10,7,10,15,922.0,79.0,6.25,23.7,675.5,456.47,346.24
2018,10,7,10,30,924.0,82.0,6.2,24.1,700.0,501.75,384.66
2018,10,7,10,45,917.5,86.5,6.2,24.45,714.5,542.35,418.63
2018,10,7,11,0,911.0,91.0,6.2,24.8,729.0,580.37,449.67
2018,10,7,11,15,909.0,93.5,6.15,25.15,738.0,616.43,478.37
2018,10,7,11,30,907.0,96.0,6.1,25.5,747.0,649.98,504.49
2018,10,7,11,45,898.0,100.0,6.05,25.8,746.5,677.86,525.89
2018,10,7,12,0,889.0,104.0,6.0,26.1,746.0,702.67,544.6
2018,10,7,12,15,894.5,100.5,6.0,26.4,742.5,727.04,562.97
2018,10,7,12,30,900.0,97.0,6.0,26.7,739.0,748.7,578.17
2018,10,7,12,45,910.5,90.5,5.95,26.95,730.0,768.07,591.7
2018,10,7,13,0,921.0,84.0,5.9,27.2,721.0,784.47,603.14
2018,10,7,13,15,907.5,86.0,5.9,27.3,698.0,788.65,606.47
2018,10,7,13,30,894.0,88.0,5.9,27.4,675.0,789.48,607.58
2018,10,7,13,45,870.0,91.0,5.9,27.5,642.0,780.03,601.45
2018,10,7,14,0,846.0,94.0,5.9,27.6,609.0,772.6,596.93
2018,10,7,14,15,818.0,95.5,5.85,27.65,570.5,752.69,583.38
2018,10,7,14,30,790.0,97.0,5.8,27.7,532.0,730.04,567.93
2018,10,7,14,45,782.0,91.0,5.75,27.7,495.0,711.53,555.62
2018,10,7,15,0,774.0,85.0,5.7,27.7,458.0,690.26,541.23
2018,10,7,15,15,727.5,85.5,5.7,27.7,409.0,645.93,509.67
2018,10,7,15,30,681.0,86.0,5.7,27.7,360.0,604.51,479.63
2018,10,7,15,45,656.0,78.0,5.05,27.3,315.0,563.9,448.32
2018,10,7,16,0,631.0,70.0,4.4,26.9,270.0,522.25,415.41
2018,10,7,16,15,540.5,65.0,3.95,25.9,215.5,442.46,353.32
2018,10,7,16,30,450.0,60.0,3.5,24.9,161.0,366.34,292.15
2018,10,7,16,45,462.0,47.5,3.05,23.9,128.0,343.63,271.23
2018,10,7,17,0,474.0,35.0,2.6,22.9,95.0,319.04,244.79
2018,10,7,17,15,332.0,26.0,2.6,22.2,59.0,218.55,132.52
2018,10,7,17,30,190.0,17.0,2.6,21.5,23.0,100.72,0.0
2018,10,7,17,45,95.0,8.5,2.55,20.8,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,6,15,135.0,11.0,2.3,14.5,19.0,10.48,0.0
2018,10,8,6,30,270.0,22.0,2.6,15.3,38.0,18.29,0.0
2018,10,8,6,45,415.5,28.5,2.9,16.05,80.0,22.21,12.77
2018,10,8,7,0,561.0,35.0,3.2,16.8,122.0,28.55,19.14
2018,10,8,7,15,628.0,39.5,3.45,17.5,170.0,30.9,21.51
2018,10,8,7,30,695.0,44.0,3.7,18.2,218.0,33.3,23.74
2018,10,8,7,45,736.5,47.0,3.95,18.9,267.0,34.4,24.7
2018,10,8,8,0,778.0,50.0,4.2,19.6,316.0,41.24,30.61
2018,10,8,8,15,805.5,52.5,4.2,20.25,362.5,46.18,34.76
2018,10,8,8,30,833.0,55.0,4.2,20.9,409.0,94.96,45.87
2018,10,8,8,45,852.0,56.5,4.2,21.6,451.5,144.38,76.7
2018,10,8,9,0,871.0,58.0,4.2,22.3,494.0,195.05,116.14
2018,10,8,9,15,884.5,59.5,4.15,22.95,532.0,245.59,159.3
2018,10,8,9,30,898.0,61.0,4.1,23.6,570.0,296.4,203.89
2018,10,8,9,45,908.5,62.5,4.05,24.2,602.5,346.32,247.8
2018,10,8,10,0,919.0,64.0,4.0,24.8,635.0,395.77,290.55
2018,10,8,10,15,926.5,64.5,4.0,25.35,660.5,442.41,330.24
2018,10,8,10,30,934.0,65.0,4.0,25.9,686.0,487.84,367.87
2018,10,8,10,45,938.5,65.5,3.95,26.4,704.0,530.37,402.24
2018,10,8,11,0,943.0,66.0,3.9,26.9,722.0,571.04,434.21
2018,10,8,11,15,946.0,66.5,3.9,27.2,733.0,608.81,463.65
2018,10,8,11,30,949.0,67.0,3.9,27.5,744.0,644.27,490.71
2018,10,8,11,45,949.5,67.0,3.85,27.85,746.5,675.16,513.68
2018,10,8,12,0,950.0,67.0,3.8,28.2,749.0,703.26,534.2
2018,10,8,12,15,948.5,67.0,3.7,28.35,743.5,727.08,550.28
2018,10,8,12,30,947.0,67.0,3.6,28.5,738.0,747.82,564.18
2018,10,8,12,45,943.5,67.0,3.5,28.7,725.0,763.93,574.77
2018,10,8,13,0,940.0,67.0,3.4,28.9,712.0,776.75,583.14
2018,10,8,13,15,934.5,66.0,3.25,28.95,691.0,783.65,587.62
2018,10,8,13,30,929.0,65.0,3.1,29.0,670.0,787.17,589.88
2018,10,8,13,45,921.0,64.0,2.95,29.1,642.5,785.41,588.52
2018,10,8,14,0,913.0,63.0,2.8,29.2,615.0,780.33,585.01
2018,10,8,14,15,901.0,62.0,2.75,29.15,580.5,768.95,578.21
2018,10,8,14,30,889.0,61.0,2.7,29.1,546.0,754.5,569.4
2018,10,8,14,45,873.0,59.5,2.6,29.1,506.0,733.52,555.7
2018,10,8,15,0,857.0,58.0,2.5,29.1,466.0,709.9,540.16
2018,10,8,15,15,834.5,56.0,2.5,29.1,421.5,678.54,519.54
2018,10,8,15,30,812.0,54.0,2.5,29.1,377.0,645.28,497.22
2018,10,8,15,45,778.5,51.5,2.1,28.6,329.0,602.31,466.46
2018,10,8,16,0,745.0,49.0,1.7,28.1,281.0,564.06,437.8
2018,10,8,16,15,695.0,45.5,1.45,27.35,232.0,508.23,395.29
2018,10,8,16,30,645.0,42.0,1.2,26.6,183.0,453.39,351.64
2018,10,8,16,45,563.0,37.0,1.0,25.85,137.0,380.2,292.25
2018,10,8,17,0,481.0,32.0,0.8,25.1,91.0,310.78,231.96
2018,10,8,17,15,337.0,24.5,0.9,24.25,56.5,215.72,115.38
2018,10,8,17,30,193.0,17.0,1.0,23.4,22.0,101.2,0.0
2018,10,8,17,45,96.5,8.5,1.1,22.55,11.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
