Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,8,6,45,94.0,11.5,3.2,7.55,16.0,10.96,0.0
2018,11,8,7,0,188.0,23.0,3.4,7.8,32.0,18.44,0.0
2018,11,8,7,15,323.5,34.5,3.65,8.55,71.0,28.6,17.75
2018,11,8,7,30,459.0,46.0,3.9,9.3,110.0,37.0,27.04
2018,11,8,7,45,544.5,53.0,4.15,10.05,156.0,40.82,30.98
2018,11,8,8,0,630.0,60.0,4.4,10.8,202.0,44.67,34.68
2018,11,8,8,15,681.0,65.0,4.45,11.8,247.5,46.72,36.54
2018,11,8,8,30,732.0,70.0,4.5,12.8,293.0,48.81,38.32
2018,11,8,8,45,769.0,73.0,4.55,13.85,336.0,67.68,42.67
2018,11,8,9,0,806.0,76.0,4.6,14.9,379.0,113.52,61.69
2018,11,8,9,15,830.0,77.5,4.7,15.7,416.5,159.54,92.25
2018,11,8,9,30,854.0,79.0,4.8,16.5,454.0,206.98,130.07
2018,11,8,9,45,877.5,80.5,4.85,17.35,489.0,255.45,171.71
2018,11,8,10,0,901.0,82.0,4.9,18.2,524.0,304.73,215.11
2018,11,8,10,15,913.5,84.0,4.85,18.75,550.5,351.62,257.17
2018,11,8,10,30,926.0,86.0,4.8,19.3,577.0,397.83,298.09
2018,11,8,10,45,932.0,87.0,4.75,19.85,594.5,441.85,336.51
2018,11,8,11,0,938.0,88.0,4.7,20.4,612.0,481.47,370.57
2018,11,8,11,15,857.0,108.0,4.6,20.8,592.5,496.66,385.49
2018,11,8,11,30,776.0,128.0,4.5,21.2,573.0,505.03,394.05
2018,11,8,11,45,834.5,114.0,4.45,21.6,594.0,548.16,428.52
2018,11,8,12,0,893.0,100.0,4.4,22.0,615.0,590.47,461.8
2018,11,8,12,15,921.5,93.5,4.3,22.35,620.0,623.09,487.19
2018,11,8,12,30,950.0,87.0,4.2,22.7,625.0,652.22,509.75
2018,11,8,12,45,950.0,84.5,4.05,23.05,611.5,667.33,521.33
2018,11,8,13,0,950.0,82.0,3.9,23.4,598.0,679.26,530.38
2018,11,8,13,15,939.0,81.5,3.8,23.65,575.5,683.25,533.7
2018,11,8,13,30,928.0,81.0,3.7,23.9,553.0,683.89,534.48
2018,11,8,13,45,890.0,83.0,3.55,24.1,515.5,670.43,524.47
2018,11,8,14,0,852.0,85.0,3.4,24.3,478.0,650.48,509.71
2018,11,8,14,15,822.5,83.0,3.15,24.25,439.5,628.58,493.65
2018,11,8,14,30,793.0,81.0,2.9,24.2,401.0,604.04,475.34
2018,11,8,14,45,763.0,77.5,2.65,24.2,360.5,575.16,453.4
2018,11,8,15,0,733.0,74.0,2.4,24.2,320.0,547.63,431.87
2018,11,8,15,15,692.5,69.5,2.4,24.2,277.0,508.25,401.64
2018,11,8,15,30,652.0,65.0,2.4,24.2,234.0,467.96,369.66
2018,11,8,15,45,565.0,60.0,1.8,21.8,186.5,401.17,317.6
2018,11,8,16,0,478.0,55.0,1.2,19.4,139.0,336.26,264.83
2018,11,8,16,15,310.5,45.0,1.3,18.25,93.0,229.94,177.92
2018,11,8,16,30,143.0,35.0,1.4,17.1,47.0,127.1,85.52
2018,11,8,16,45,74.5,20.0,1.5,15.95,26.0,50.8,0.0
2018,11,8,17,0,6.0,5.0,1.6,14.8,5.0,4.77,0.0
2018,11,8,17,15,3.0,2.5,1.65,14.35,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,106.5,11.5,1.3,8.2,16.5,10.96,0.0
2018,11,9,7,0,213.0,23.0,1.2,8.6,33.0,20.1,0.0
2018,11,9,7,15,357.5,33.5,1.1,9.45,72.5,27.87,16.7
2018,11,9,7,30,502.0,44.0,1.0,10.3,112.0,35.36,25.47
2018,11,9,7,45,562.5,50.5,0.9,11.1,153.5,38.79,29.06
2018,11,9,8,0,623.0,57.0,0.8,11.9,195.0,42.25,32.4
2018,11,9,8,15,656.0,64.0,0.85,12.65,237.0,46.03,35.85
2018,11,9,8,30,689.0,71.0,0.9,13.4,279.0,49.72,39.09
2018,11,9,8,45,721.0,75.0,0.95,14.1,319.5,61.06,39.36
2018,11,9,9,0,753.0,79.0,1.0,14.8,360.0,105.28,57.28
2018,11,9,9,15,735.0,92.5,1.15,15.35,389.0,154.04,91.65
2018,11,9,9,30,717.0,106.0,1.3,15.9,418.0,200.6,129.89
2018,11,9,9,45,666.5,130.0,1.45,16.45,435.5,247.15,171.68
2018,11,9,10,0,616.0,154.0,1.6,17.0,453.0,287.0,208.24
2018,11,9,10,15,646.5,157.0,1.65,17.35,484.5,330.41,244.84
2018,11,9,10,30,677.0,160.0,1.7,17.7,516.0,373.66,281.11
2018,11,9,10,45,686.5,162.5,1.7,18.1,533.5,409.62,311.52
2018,11,9,11,0,696.0,165.0,1.7,18.5,551.0,444.83,340.71
2018,11,9,11,15,689.5,166.5,1.7,18.9,554.0,470.92,362.52
2018,11,9,11,30,683.0,168.0,1.7,19.3,557.0,494.83,382.12
2018,11,9,11,45,669.0,171.5,1.65,19.65,553.5,514.51,397.9
2018,11,9,12,0,655.0,175.0,1.6,20.0,550.0,531.52,411.24
2018,11,9,12,15,635.0,177.0,1.55,20.3,537.5,541.05,418.83
2018,11,9,12,30,615.0,179.0,1.5,20.6,525.0,545.1,422.22
2018,11,9,12,45,504.5,194.5,1.45,20.9,474.0,508.3,394.63
2018,11,9,13,0,394.0,210.0,1.4,21.2,423.0,460.07,358.36
2018,11,9,13,15,337.5,210.0,1.35,21.25,387.5,432.32,337.87
2018,11,9,13,30,281.0,210.0,1.3,21.3,352.0,402.58,315.43
2018,11,9,13,45,406.0,182.0,1.25,21.35,374.5,464.35,364.11
2018,11,9,14,0,531.0,154.0,1.2,21.4,397.0,516.93,404.69
2018,11,9,14,15,559.5,141.5,1.1,21.1,380.5,522.4,409.24
2018,11,9,14,30,588.0,129.0,1.0,20.8,364.0,525.3,412.1
2018,11,9,14,45,558.5,119.5,0.9,20.5,325.0,493.24,388.39
2018,11,9,15,0,529.0,110.0,0.8,20.2,286.0,459.82,363.41
2018,11,9,15,15,481.0,100.0,0.8,20.2,243.5,414.04,328.45
2018,11,9,15,30,433.0,90.0,0.8,20.2,201.0,368.39,292.57
2018,11,9,15,45,373.5,77.0,0.8,18.65,159.5,313.54,249.82
2018,11,9,16,0,314.0,64.0,0.8,17.1,118.0,260.51,206.62
2018,11,9,16,15,237.5,48.0,0.8,16.55,82.0,197.82,153.0
2018,11,9,16,30,161.0,32.0,0.8,16.0,46.0,138.26,90.99
2018,11,9,16,45,92.5,18.5,0.8,15.45,25.5,56.75,0.0
2018,11,9,17,0,24.0,5.0,0.8,14.9,5.0,4.77,0.0
2018,11,9,17,15,12.0,2.5,0.85,14.6,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.5,1.05,6.15,8.5,7.15,0.0
2018,11,10,7,0,54.0,15.0,1.1,5.8,17.0,14.3,0.0
2018,11,10,7,15,117.5,32.0,1.15,6.25,45.0,26.24,15.14
2018,11,10,7,30,181.0,49.0,1.2,6.7,73.0,39.45,29.39
2018,11,10,7,45,240.0,66.0,1.2,7.15,110.5,50.19,39.76
2018,11,10,8,0,299.0,83.0,1.2,7.6,148.0,62.1,50.91
2018,11,10,8,15,340.0,96.0,1.4,8.2,185.0,70.47,58.61
2018,11,10,8,30,381.0,109.0,1.6,8.8,222.0,78.57,65.88
2018,11,10,8,45,391.5,118.0,1.8,9.4,248.5,88.04,67.67
2018,11,10,9,0,402.0,127.0,2.0,10.0,275.0,118.88,82.89
2018,11,10,9,15,434.5,136.0,1.9,10.65,310.5,152.93,105.89
2018,11,10,9,30,467.0,145.0,1.8,11.3,346.0,189.77,134.32
2018,11,10,9,45,503.5,149.0,1.75,12.0,379.5,225.95,163.77
2018,11,10,10,0,540.0,153.0,1.7,12.7,413.0,264.72,196.2
2018,11,10,10,15,579.0,154.5,1.7,13.5,446.0,304.42,229.51
2018,11,10,10,30,618.0,156.0,1.7,14.3,479.0,347.66,265.47
2018,11,10,10,45,638.5,158.5,1.7,15.05,501.5,385.34,296.98
2018,11,10,11,0,659.0,161.0,1.7,15.8,524.0,423.22,328.01
2018,11,10,11,15,665.0,163.5,1.8,16.35,535.0,454.52,354.04
2018,11,10,11,30,671.0,166.0,1.9,16.9,546.0,484.55,378.57
2018,11,10,11,45,674.5,166.0,1.95,17.4,548.5,509.5,398.74
2018,11,10,12,0,678.0,166.0,2.0,17.9,551.0,532.67,417.2
2018,11,10,12,15,649.0,173.5,2.0,18.1,539.0,542.98,425.81
2018,11,10,12,30,620.0,181.0,2.0,18.3,527.0,547.53,429.94
2018,11,10,12,45,561.0,194.5,2.0,18.5,502.0,539.91,424.48
2018,11,10,13,0,502.0,208.0,2.0,18.7,477.0,528.81,416.23
2018,11,10,13,15,493.0,202.0,1.9,18.75,457.5,526.06,414.71
2018,11,10,13,30,484.0,196.0,1.8,18.8,438.0,521.26,411.51
2018,11,10,13,45,475.5,186.0,1.75,18.9,413.0,510.65,404.13
2018,11,10,14,0,467.0,176.0,1.7,19.0,388.0,498.05,395.19
2018,11,10,14,15,447.5,166.0,1.45,18.65,357.0,476.69,379.22
2018,11,10,14,30,428.0,156.0,1.2,18.3,326.0,453.7,361.77
2018,11,10,14,45,405.0,143.0,1.0,17.95,291.0,423.91,339.03
2018,11,10,15,0,382.0,130.0,0.8,17.6,256.0,393.0,314.98
2018,11,10,15,15,343.5,115.5,0.8,17.6,217.0,341.82,275.15
2018,11,10,15,30,305.0,101.0,0.8,17.6,178.0,299.72,241.34
2018,11,10,15,45,260.0,83.0,0.8,16.45,140.0,250.03,201.31
2018,11,10,16,0,215.0,65.0,0.8,15.3,102.0,201.37,160.72
2018,11,10,16,15,158.5,46.5,0.8,15.1,69.0,147.68,114.0
2018,11,10,16,30,102.0,28.0,0.8,14.9,36.0,93.97,58.7
2018,11,10,16,45,58.0,16.0,0.8,14.65,20.0,39.6,0.0
2018,11,10,17,0,14.0,4.0,0.8,14.4,4.0,0.0,0.0
2018,11,10,17,15,7.0,2.0,0.8,14.25,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,11,6,45,75.5,10.0,2.9,6.25,13.0,9.53,0.0
2018,11,11,7,0,151.0,20.0,3.0,6.6,26.0,19.06,0.0
2018,11,11,7,15,275.0,32.0,3.25,7.45,60.5,26.77,14.79
2018,11,11,7,30,399.0,44.0,3.5,8.3,95.0,35.75,25.79
2018,11,11,7,45,483.5,52.0,3.8,9.15,138.5,40.52,30.71
2018,11,11,8,0,568.0,60.0,4.1,10.0,182.0,45.25,35.24
2018,11,11,8,15,623.5,66.5,4.05,10.85,227.0,48.53,38.29
2018,11,11,8,30,679.0,73.0,4.0,11.7,272.0,51.79,41.17
2018,11,11,8,45,722.5,76.5,4.0,12.55,315.5,57.49,46.14
2018,11,11,9,0,766.0,80.0,4.0,13.4,359.0,101.77,55.96
2018,11,11,9,15,784.0,84.5,3.85,14.2,395.0,152.24,89.32
2018,11,11,9,30,802.0,89.0,3.7,15.0,431.0,198.78,125.75
2018,11,11,9,45,807.0,95.0,3.55,15.8,460.0,244.73,165.36
2018,11,11,10,0,812.0,101.0,3.4,16.6,489.0,289.99,205.46
2018,11,11,10,15,817.5,104.0,3.25,17.2,511.0,331.8,242.9
2018,11,11,10,30,823.0,107.0,3.1,17.8,533.0,372.55,278.95
2018,11,11,10,45,825.5,108.5,2.95,18.35,547.5,409.56,311.34
2018,11,11,11,0,828.0,110.0,2.8,18.9,562.0,444.91,341.52
2018,11,11,11,15,791.5,116.5,2.75,19.3,554.5,464.23,359.26
2018,11,11,11,30,755.0,123.0,2.7,19.7,547.0,481.27,374.44
2018,11,11,11,45,716.5,128.0,2.65,20.05,531.5,491.71,384.01
2018,11,11,12,0,678.0,133.0,2.6,20.4,516.0,498.08,389.98
2018,11,11,12,15,636.0,147.5,2.6,20.55,503.5,508.03,398.44
2018,11,11,12,30,594.0,162.0,2.6,20.7,491.0,514.25,403.71
2018,11,11,12,45,711.0,134.0,2.6,20.9,518.5,568.91,446.49
2018,11,11,13,0,828.0,106.0,2.6,21.1,546.0,622.16,487.58
2018,11,11,13,15,839.0,100.5,2.55,21.15,532.0,634.0,497.02
2018,11,11,13,30,850.0,95.0,2.5,21.2,518.0,643.02,504.54
2018,11,11,13,45,828.0,94.0,2.45,21.25,487.0,633.26,497.93
2018,11,11,14,0,806.0,93.0,2.4,21.3,456.0,620.47,489.06
2018,11,11,14,15,761.5,92.0,2.25,21.1,414.5,593.57,469.39
2018,11,11,14,30,717.0,91.0,2.1,20.9,373.0,562.21,446.18
2018,11,11,14,45,687.0,86.0,1.95,20.75,334.0,533.26,424.43
2018,11,11,15,0,657.0,81.0,1.8,20.6,295.0,502.53,400.74
2018,11,11,15,15,618.0,74.5,1.8,20.6,254.0,463.44,370.28
2018,11,11,15,30,579.0,68.0,1.8,20.6,213.0,423.54,338.13
2018,11,11,15,45,518.5,60.0,1.4,18.7,170.5,370.07,295.25
2018,11,11,16,0,458.0,52.0,1.0,16.8,128.0,317.61,251.27
2018,11,11,16,15,362.0,41.5,1.05,16.25,90.0,247.22,190.48
2018,11,11,16,30,266.0,31.0,1.1,15.7,52.0,177.96,109.67
2018,11,11,16,45,157.0,19.0,1.15,15.1,29.0,83.56,0.0
2018,11,11,17,0,48.0,7.0,1.2,14.5,6.0,0.0,0.0
2018,11,11,17,15,24.0,3.5,1.25,14.25,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,6,45,77.0,9.0,1.6,5.2,12.0,0.0,0.0
2018,11,12,7,0,154.0,18.0,1.6,5.4,24.0,17.16,0.0
2018,11,12,7,15,279.0,30.0,1.65,6.65,58.5,24.96,12.74
2018,11,12,7,30,404.0,42.0,1.7,7.9,93.0,34.03,24.26
2018,11,12,7,45,483.5,50.5,1.75,9.15,135.5,39.35,29.65
2018,11,12,8,0,563.0,59.0,1.8,10.4,178.0,44.58,34.59
2018,11,12,8,15,614.5,65.5,1.95,11.35,221.5,47.88,37.64
2018,11,12,8,30,666.0,72.0,2.1,12.3,265.0,51.16,40.52
2018,11,12,8,45,700.5,77.0,2.2,13.2,306.0,55.38,44.14
2018,11,12,9,0,735.0,82.0,2.3,14.1,347.0,99.07,55.38
2018,11,12,9,15,747.0,89.0,2.25,14.75,382.0,144.86,84.69
2018,11,12,9,30,759.0,96.0,2.2,15.4,417.0,191.09,120.72
2018,11,12,9,45,752.0,106.0,2.15,16.05,443.0,236.36,159.78
2018,11,12,10,0,745.0,116.0,2.1,16.7,469.0,280.07,198.51
2018,11,12,10,15,759.0,118.5,2.1,17.2,493.5,321.52,234.9
2018,11,12,10,30,773.0,121.0,2.1,17.7,518.0,362.75,270.77
2018,11,12,10,45,783.0,122.0,2.05,18.25,535.5,400.7,303.37
2018,11,12,11,0,793.0,123.0,2.0,18.8,553.0,437.64,334.38
2018,11,12,11,15,799.0,123.5,2.0,19.3,563.0,471.14,362.23
2018,11,12,11,30,805.0,124.0,2.0,19.8,573.0,502.96,388.1
2018,11,12,11,45,808.0,123.0,1.95,20.35,575.0,529.98,409.53
2018,11,12,12,0,811.0,122.0,1.9,20.9,577.0,554.79,428.78
2018,11,12,12,15,797.5,125.0,1.8,21.2,568.5,572.2,442.21
2018,11,12,12,30,784.0,128.0,1.7,21.5,560.0,586.61,453.07
2018,11,12,12,45,756.0,133.5,1.65,21.85,542.0,592.07,457.22
2018,11,12,13,0,728.0,139.0,1.6,22.2,524.0,594.21,458.81
2018,11,12,13,15,718.0,136.0,1.55,22.25,503.0,595.53,460.48
2018,11,12,13,30,708.0,133.0,1.5,22.3,482.0,594.07,460.04
2018,11,12,13,45,689.0,129.0,1.4,22.35,453.0,583.27,452.4
2018,11,12,14,0,670.0,125.0,1.3,22.4,424.0,569.82,442.75
2018,11,12,14,15,642.5,119.0,1.15,22.1,388.5,546.52,426.01
2018,11,12,14,30,615.0,113.0,1.0,21.8,353.0,521.01,407.4
2018,11,12,14,45,589.5,106.0,0.85,21.45,317.0,493.72,387.17
2018,11,12,15,0,564.0,99.0,0.7,21.1,281.0,464.7,365.1
2018,11,12,15,15,524.0,91.0,0.7,21.1,241.5,424.82,334.68
2018,11,12,15,30,484.0,83.0,0.7,21.1,202.0,383.7,302.33
2018,11,12,15,45,413.0,71.0,0.85,19.5,158.5,323.41,256.09
2018,11,12,16,0,342.0,59.0,1.0,17.9,115.0,265.43,209.28
2018,11,12,16,15,254.0,44.5,1.0,17.35,79.0,199.25,152.2
2018,11,12,16,30,166.0,30.0,1.0,16.8,43.0,133.47,77.0
2018,11,12,16,45,95.5,18.0,1.05,16.25,24.0,56.69,0.0
2018,11,12,17,0,25.0,6.0,1.1,15.7,5.0,0.0,0.0
2018,11,12,17,15,12.5,3.0,1.1,15.4,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.65,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,45,0.5,5.5,1.2,7.85,5.5,0.0,0.0
2018,11,13,7,0,1.0,11.0,1.2,7.8,11.0,10.48,0.0
2018,11,13,7,15,1.0,25.0,1.15,8.25,25.0,22.74,10.17
2018,11,13,7,30,1.0,39.0,1.1,8.7,39.0,35.12,25.03
2018,11,13,7,45,5.5,56.0,1.1,9.1,57.0,49.74,38.88
2018,11,13,8,0,10.0,73.0,1.1,9.5,75.0,64.22,52.31
2018,11,13,8,15,19.0,90.0,1.45,10.25,95.0,78.55,65.31
2018,11,13,8,30,28.0,107.0,1.8,11.0,115.0,89.03,74.63
2018,11,13,8,45,31.5,121.5,2.15,11.75,131.5,100.3,84.45
2018,11,13,9,0,35.0,136.0,2.5,12.5,148.0,115.62,92.09
2018,11,13,9,15,28.5,145.5,2.45,13.2,156.0,126.73,100.85
2018,11,13,9,30,22.0,155.0,2.4,13.9,164.0,140.79,112.32
2018,11,13,9,45,72.0,166.5,2.35,14.6,199.5,159.28,125.08
2018,11,13,10,0,122.0,178.0,2.3,15.3,235.0,183.6,143.07
2018,11,13,10,15,104.0,187.5,2.3,15.9,238.0,194.32,152.48
2018,11,13,10,30,86.0,197.0,2.3,16.5,241.0,204.65,161.31
2018,11,13,10,45,61.5,206.0,2.25,17.05,238.0,208.79,164.94
2018,11,13,11,0,37.0,215.0,2.2,17.6,235.0,211.05,166.76
2018,11,13,11,15,53.5,227.0,2.15,17.7,256.5,232.24,183.55
2018,11,13,11,30,70.0,239.0,2.1,17.8,278.0,254.71,201.31
2018,11,13,11,45,89.0,241.0,2.1,17.95,290.5,270.29,213.71
2018,11,13,12,0,108.0,243.0,2.1,18.1,303.0,286.71,226.86
2018,11,13,12,15,97.0,234.5,1.95,18.0,288.0,277.25,219.59
2018,11,13,12,30,86.0,226.0,1.8,17.9,273.0,266.76,211.55
2018,11,13,12,45,48.0,202.5,1.65,17.85,228.5,224.56,177.97
2018,11,13,13,0,10.0,179.0,1.5,17.8,184.0,175.78,138.71
2018,11,13,13,15,42.0,178.5,1.35,17.65,199.0,201.06,159.94
2018,11,13,13,30,74.0,178.0,1.2,17.5,214.0,222.27,177.63
2018,11,13,13,45,147.0,176.0,1.05,17.35,243.0,275.17,220.98
2018,11,13,14,0,220.0,174.0,0.9,17.2,272.0,329.41,264.39
2018,11,13,14,15,235.5,161.5,0.8,16.8,259.0,327.56,263.43
2018,11,13,14,30,251.0,149.0,0.7,16.4,246.0,324.53,261.79
2018,11,13,14,45,245.0,132.0,0.65,15.95,218.5,301.96,244.66
2018,11,13,15,0,239.0,115.0,0.6,15.5,191.0,278.3,226.37
2018,11,13,15,15,266.0,99.0,0.6,15.5,172.5,273.68,222.85
2018,11,13,15,30,293.0,83.0,0.6,15.5,154.0,277.06,224.74
2018,11,13,15,45,268.0,69.0,0.75,14.7,124.0,243.12,196.64
2018,11,13,16,0,243.0,55.0,0.9,13.9,94.0,209.49,167.58
2018,11,13,16,15,196.0,41.0,0.95,13.55,66.0,166.24,128.07
2018,11,13,16,30,149.0,27.0,1.0,13.2,38.0,120.12,65.72
2018,11,13,16,45,95.5,17.0,1.0,12.8,22.0,55.47,0.0
2018,11,13,17,0,42.0,7.0,1.0,12.4,6.0,0.0,0.0
2018,11,13,17,15,21.0,3.5,1.05,12.15,3.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,6,45,21.5,6.0,1.3,3.65,6.5,0.0,0.0
2018,11,14,7,0,43.0,12.0,1.3,3.7,13.0,11.44,0.0
2018,11,14,7,15,98.5,28.0,1.3,4.45,37.5,23.04,9.5
2018,11,14,7,30,154.0,44.0,1.3,5.2,62.0,35.58,25.67
2018,11,14,7,45,206.5,62.0,1.3,6.0,97.5,49.23,38.84
2018,11,14,8,0,259.0,80.0,1.3,6.8,133.0,62.48,51.25
2018,11,14,8,15,303.0,96.5,1.5,7.55,172.0,74.28,62.11
2018,11,14,8,30,347.0,113.0,1.7,8.3,211.0,82.38,69.41
2018,11,14,8,45,380.5,127.0,1.85,9.05,249.0,90.99,76.98
2018,11,14,9,0,414.0,141.0,2.0,9.8,287.0,124.47,89.37
2018,11,14,9,15,465.5,145.5,2.0,10.65,326.0,157.17,108.89
2018,11,14,9,30,517.0,150.0,2.0,11.5,365.0,194.32,135.75
2018,11,14,9,45,550.5,142.5,2.0,12.3,386.0,222.36,158.27
2018,11,14,10,0,584.0,135.0,2.0,13.1,407.0,253.19,184.46
2018,11,14,10,15,596.5,139.5,2.1,14.05,429.5,289.01,215.77
2018,11,14,10,30,609.0,144.0,2.2,15.0,452.0,324.89,246.83
2018,11,14,10,45,598.0,147.5,2.35,15.95,458.5,351.2,270.35
2018,11,14,11,0,587.0,151.0,2.5,16.9,465.0,375.43,291.58
2018,11,14,11,15,644.0,146.0,2.55,17.55,496.0,419.08,326.9
2018,11,14,11,30,701.0,141.0,2.6,18.2,527.0,464.7,363.25
2018,11,14,11,45,723.5,139.0,2.65,18.8,538.5,497.58,389.57
2018,11,14,12,0,746.0,137.0,2.7,19.4,550.0,529.54,414.82
2018,11,14,12,15,722.0,140.0,2.65,19.75,536.0,539.99,423.52
2018,11,14,12,30,698.0,143.0,2.6,20.1,522.0,547.19,429.56
2018,11,14,12,45,668.0,151.5,2.55,20.45,507.0,553.25,434.33
2018,11,14,13,0,638.0,160.0,2.5,20.8,492.0,556.1,436.5
2018,11,14,13,15,620.5,156.5,2.45,20.85,469.0,551.69,433.95
2018,11,14,13,30,603.0,153.0,2.4,20.9,446.0,541.65,427.19
2018,11,14,13,45,591.0,146.5,2.3,20.95,420.5,532.52,420.89
2018,11,14,14,0,579.0,140.0,2.2,21.0,395.0,521.15,412.75
2018,11,14,14,15,558.0,132.5,1.95,20.6,363.0,501.05,398.01
2018,11,14,14,30,537.0,125.0,1.7,20.2,331.0,479.09,381.58
2018,11,14,14,45,477.0,118.0,1.4,19.8,287.0,432.87,345.77
2018,11,14,15,0,417.0,111.0,1.1,19.4,243.0,386.35,309.19
2018,11,14,15,15,378.5,98.0,1.1,19.4,205.0,345.33,276.96
2018,11,14,15,30,340.0,85.0,1.1,19.4,167.0,304.28,243.69
2018,11,14,15,45,309.0,72.0,1.05,17.95,135.0,267.63,213.95
2018,11,14,16,0,278.0,59.0,1.0,16.5,103.0,231.61,183.21
2018,11,14,16,15,201.0,42.5,0.95,16.15,69.0,170.42,129.38
2018,11,14,16,30,124.0,26.0,0.9,15.8,35.0,106.48,52.74
2018,11,14,16,45,70.0,14.5,0.9,15.5,19.0,42.41,0.0
2018,11,14,17,0,16.0,3.0,0.9,15.2,3.0,0.0,0.0
2018,11,14,17,15,8.0,1.5,0.8,15.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,5.5,1.35,4.8,6.0,0.0,0.0
2018,11,15,7,0,42.0,11.0,1.3,4.6,12.0,10.48,0.0
2018,11,15,7,15,101.5,27.0,1.4,5.35,36.5,22.24,7.57
2018,11,15,7,30,161.0,43.0,1.5,6.1,61.0,34.81,24.74
2018,11,15,7,45,223.0,60.0,1.55,6.8,97.5,47.78,37.34
2018,11,15,8,0,285.0,77.0,1.6,7.5,134.0,58.11,47.13
2018,11,15,8,15,334.5,91.0,1.8,8.1,173.0,67.46,55.81
2018,11,15,8,30,384.0,105.0,2.0,8.7,212.0,76.52,64.03
2018,11,15,8,45,402.0,115.0,2.15,9.3,242.0,82.21,69.04
2018,11,15,9,0,420.0,125.0,2.3,9.9,272.0,110.94,78.28
2018,11,15,9,15,439.5,134.0,2.3,10.6,302.0,144.0,99.23
2018,11,15,9,30,459.0,143.0,2.3,11.3,332.0,178.54,125.45
2018,11,15,9,45,500.5,146.0,2.3,12.0,366.0,213.73,153.46
2018,11,15,10,0,542.0,149.0,2.3,12.7,400.0,251.92,185.17
2018,11,15,10,15,578.0,150.5,2.35,13.4,430.5,290.01,217.55
2018,11,15,10,30,614.0,152.0,2.4,14.1,461.0,331.51,252.7
2018,11,15,10,45,621.0,154.5,2.45,14.8,475.5,363.63,280.69
2018,11,15,11,0,628.0,157.0,2.5,15.5,490.0,394.96,307.52
2018,11,15,11,15,627.0,160.5,2.45,15.95,498.0,422.84,331.23
2018,11,15,11,30,626.0,164.0,2.4,16.4,506.0,449.1,353.1
2018,11,15,11,45,592.0,171.0,2.4,16.9,495.5,458.5,361.62
2018,11,15,12,0,558.0,178.0,2.4,17.4,485.0,466.62,368.72
2018,11,15,12,15,557.5,177.5,2.35,17.55,481.5,482.34,381.78
2018,11,15,12,30,557.0,177.0,2.3,17.7,478.0,496.27,393.2
2018,11,15,12,45,461.5,193.0,2.25,17.9,438.0,470.06,373.06
2018,11,15,13,0,366.0,209.0,2.2,18.1,398.0,433.51,344.83
2018,11,15,13,15,321.0,205.5,2.15,18.15,366.5,410.07,327.15
2018,11,15,13,30,276.0,202.0,2.1,18.2,335.0,384.76,307.71
2018,11,15,13,45,293.5,188.5,2.05,18.3,323.0,385.36,309.06
2018,11,15,14,0,311.0,175.0,2.0,18.4,311.0,384.7,309.25
2018,11,15,14,15,381.5,159.5,1.75,18.05,313.5,412.59,332.21
2018,11,15,14,30,452.0,144.0,1.5,17.7,316.0,447.12,359.4
2018,11,15,14,45,425.5,132.5,1.25,17.35,281.0,417.05,335.61
2018,11,15,15,0,399.0,121.0,1.0,17.0,246.0,385.92,310.92
2018,11,15,15,15,350.0,107.5,1.0,17.0,206.0,339.12,273.76
2018,11,15,15,30,301.0,94.0,1.0,17.0,166.0,284.36,229.48
2018,11,15,15,45,239.0,76.5,1.0,15.45,126.5,227.25,183.17
2018,11,15,16,0,177.0,59.0,1.0,13.9,87.0,172.04,136.87
2018,11,15,16,15,130.0,41.5,1.05,13.55,58.5,126.15,95.57
2018,11,15,16,30,83.0,24.0,1.1,13.2,30.0,76.15,33.22
2018,11,15,16,45,47.0,13.5,1.1,12.85,16.5,31.94,0.0
2018,11,15,17,0,11.0,3.0,1.1,12.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.05,12.25,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,6,45,32.5,6.0,1.3,3.4,7.0,0.0,0.0
2018,11,16,7,0,65.0,12.0,1.3,3.5,14.0,11.44,0.0
2018,11,16,7,15,147.0,27.0,1.4,4.45,40.5,21.41,5.47
2018,11,16,7,30,229.0,42.0,1.5,5.4,67.0,32.81,22.9
2018,11,16,7,45,302.5,55.5,1.6,6.35,105.0,42.6,32.71
2018,11,16,8,0,376.0,69.0,1.7,7.3,143.0,52.07,41.68
2018,11,16,8,15,430.0,79.5,1.8,8.0,183.0,58.89,48.07
2018,11,16,8,30,484.0,90.0,1.9,8.7,223.0,65.52,54.09
2018,11,16,8,45,514.5,98.5,2.0,9.4,259.0,70.41,58.4
2018,11,16,9,0,545.0,107.0,2.1,10.1,295.0,101.13,67.15
2018,11,16,9,15,564.0,117.0,2.1,10.85,329.5,140.61,91.38
2018,11,16,9,30,583.0,127.0,2.1,11.6,364.0,181.46,122.2
2018,11,16,9,45,567.5,141.5,2.1,12.35,386.5,220.74,156.0
2018,11,16,10,0,552.0,156.0,2.1,13.1,409.0,258.09,189.14
2018,11,16,10,15,568.5,160.0,2.1,13.7,432.5,293.36,219.72
2018,11,16,10,30,585.0,164.0,2.1,14.3,456.0,328.97,250.46
2018,11,16,10,45,598.5,166.5,2.1,14.9,473.5,362.35,279.12
2018,11,16,11,0,612.0,169.0,2.1,15.5,491.0,395.42,307.01
2018,11,16,11,15,619.5,169.0,2.1,15.95,500.0,423.16,330.5
2018,11,16,11,30,627.0,169.0,2.1,16.4,509.0,451.88,354.21
2018,11,16,11,45,632.5,167.5,2.05,16.8,511.5,474.94,373.1
2018,11,16,12,0,638.0,166.0,2.0,17.2,514.0,496.46,390.43
2018,11,16,12,15,646.0,161.0,1.9,17.5,510.5,514.25,404.62
2018,11,16,12,30,654.0,156.0,1.8,17.8,507.0,530.23,417.18
2018,11,16,12,45,640.0,153.0,1.75,18.05,489.5,533.61,420.29
2018,11,16,13,0,626.0,150.0,1.7,18.3,472.0,534.33,421.32
2018,11,16,13,15,601.0,149.0,1.6,18.45,448.0,527.89,416.71
2018,11,16,13,30,576.0,148.0,1.5,18.6,424.0,515.61,407.7
2018,11,16,13,45,577.5,140.0,1.45,18.75,403.5,513.02,406.35
2018,11,16,14,0,579.0,132.0,1.4,18.9,383.0,508.23,403.18
2018,11,16,14,15,584.5,122.5,1.25,18.65,359.5,505.46,401.43
2018,11,16,14,30,590.0,113.0,1.1,18.4,336.0,496.95,395.16
2018,11,16,14,45,557.5,106.0,0.95,18.2,299.0,466.2,371.47
2018,11,16,15,0,525.0,99.0,0.8,18.0,262.0,431.81,344.67
2018,11,16,15,15,479.0,89.5,0.8,18.0,222.0,389.05,311.22
2018,11,16,15,30,433.0,80.0,0.8,18.0,182.0,346.38,276.78
2018,11,16,15,45,353.0,68.0,0.75,16.7,140.0,283.64,226.36
2018,11,16,16,0,273.0,56.0,0.7,15.4,98.0,223.81,176.63
2018,11,16,16,15,193.0,40.5,0.7,15.15,65.5,163.17,122.83
2018,11,16,16,30,113.0,25.0,0.7,14.9,33.0,98.33,38.75
2018,11,16,16,45,64.5,14.0,0.75,14.6,18.0,39.36,0.0
2018,11,16,17,0,16.0,3.0,0.8,14.3,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,0.8,14.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,6,45,38.5,6.0,0.6,6.95,7.0,0.0,0.0
2018,11,17,7,0,77.0,12.0,0.6,6.9,14.0,11.44,0.0
2018,11,17,7,15,171.5,25.5,0.6,7.25,41.0,20.24,2.78
2018,11,17,7,30,266.0,39.0,0.6,7.6,68.0,30.48,20.54
2018,11,17,7,45,346.5,51.0,0.6,7.95,106.5,39.16,29.42
2018,11,17,8,0,427.0,63.0,0.6,8.3,145.0,49.39,39.11
2018,11,17,8,15,473.0,72.0,0.65,8.85,183.5,54.7,44.14
2018,11,17,8,30,519.0,81.0,0.7,9.4,222.0,59.91,48.9
2018,11,17,8,45,548.5,89.0,0.75,9.95,258.5,64.09,52.6
2018,11,17,9,0,578.0,97.0,0.8,10.5,295.0,93.26,60.3
2018,11,17,9,15,638.0,97.0,0.85,11.35,337.0,129.28,78.8
2018,11,17,9,30,698.0,97.0,0.9,12.2,379.0,170.56,107.4
2018,11,17,9,45,712.5,99.0,0.9,13.05,405.5,210.0,139.9
2018,11,17,10,0,727.0,101.0,0.9,13.9,432.0,249.72,174.19
2018,11,17,10,15,753.5,101.5,0.9,14.6,460.0,291.42,210.14
2018,11,17,10,30,780.0,102.0,0.9,15.3,488.0,333.9,246.52
2018,11,17,10,45,775.0,106.5,0.85,16.05,501.0,369.45,277.3
2018,11,17,11,0,770.0,111.0,0.8,16.8,514.0,403.0,305.57
2018,11,17,11,15,788.5,108.5,0.75,17.25,527.5,439.43,335.19
2018,11,17,11,30,807.0,106.0,0.7,17.7,541.0,472.88,361.8
2018,11,17,11,45,821.5,103.0,0.65,18.15,547.0,502.77,385.13
2018,11,17,12,0,836.0,100.0,0.6,18.6,553.0,531.02,406.66
2018,11,17,12,15,797.0,110.0,0.55,18.8,538.5,541.98,415.33
2018,11,17,12,30,758.0,120.0,0.5,19.0,524.0,549.41,421.18
2018,11,17,12,45,691.5,136.0,0.5,19.2,497.5,543.63,417.52
2018,11,17,13,0,625.0,152.0,0.5,19.4,471.0,533.39,410.48
2018,11,17,13,15,613.0,148.5,0.55,19.5,451.0,532.27,411.12
2018,11,17,13,30,601.0,145.0,0.6,19.6,431.0,528.67,409.73
2018,11,17,13,45,597.5,137.5,0.65,19.65,408.5,523.77,407.52
2018,11,17,14,0,594.0,130.0,0.7,19.7,386.0,516.53,403.45
2018,11,17,14,15,582.5,123.0,0.7,19.5,358.0,502.66,394.24
2018,11,17,14,30,571.0,116.0,0.7,19.3,330.0,483.64,381.05
2018,11,17,14,45,538.0,108.5,0.7,19.1,293.5,452.9,358.52
2018,11,17,15,0,505.0,101.0,0.7,18.9,257.0,421.04,334.57
2018,11,17,15,15,458.5,91.5,0.7,18.9,217.5,378.57,301.41
2018,11,17,15,30,412.0,82.0,0.7,18.9,178.0,336.26,267.36
2018,11,17,15,45,342.5,70.0,0.8,17.35,138.5,279.77,222.65
2018,11,17,16,0,273.0,58.0,0.9,15.8,99.0,225.75,177.91
2018,11,17,16,15,187.5,41.5,1.0,15.0,65.5,161.77,121.37
2018,11,17,16,30,102.0,25.0,1.1,14.2,32.0,85.54,28.09
2018,11,17,16,45,57.5,14.0,1.15,13.45,17.5,36.4,0.0
2018,11,17,17,0,13.0,3.0,1.2,12.7,3.0,0.0,0.0
2018,11,17,17,15,6.5,1.5,1.2,12.15,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
