Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,28,6,45,17.0,2.0,0.55,12.65,1.5,0.0,0.0
2018,11,28,7,0,34.0,4.0,0.6,12.6,3.0,0.0,0.0
2018,11,28,7,15,56.5,14.0,0.65,12.9,16.5,13.34,0.0
2018,11,28,7,30,79.0,24.0,0.7,13.2,30.0,19.93,6.44
2018,11,28,7,45,76.0,39.5,0.8,13.55,48.0,33.52,22.87
2018,11,28,8,0,73.0,55.0,0.9,13.9,66.0,45.87,34.59
2018,11,28,8,15,95.0,71.5,0.95,14.25,90.5,58.66,46.31
2018,11,28,8,30,117.0,88.0,1.0,14.6,115.0,71.13,57.58
2018,11,28,8,45,160.0,101.5,1.1,14.95,146.0,81.36,66.68
2018,11,28,9,0,203.0,115.0,1.2,15.3,177.0,87.42,71.97
2018,11,28,9,15,170.0,123.0,1.15,15.6,179.0,109.44,81.61
2018,11,28,9,30,137.0,131.0,1.1,15.9,181.0,123.19,92.22
2018,11,28,9,45,81.5,138.0,1.05,16.2,168.5,132.42,101.71
2018,11,28,10,0,26.0,145.0,1.0,16.5,156.0,132.94,104.33
2018,11,28,10,15,23.0,150.0,1.0,16.8,160.0,141.18,111.04
2018,11,28,10,30,20.0,155.0,1.0,17.1,164.0,146.56,115.34
2018,11,28,10,45,68.0,170.0,1.0,17.45,203.0,175.3,137.28
2018,11,28,11,0,116.0,185.0,1.0,17.8,242.0,209.37,163.67
2018,11,28,11,15,129.0,171.0,1.05,18.05,235.5,208.21,162.93
2018,11,28,11,30,142.0,157.0,1.1,18.3,229.0,206.89,162.32
2018,11,28,11,45,401.5,139.5,1.15,18.55,343.5,316.66,248.21
2018,11,28,12,0,661.0,122.0,1.2,18.8,458.0,438.54,341.45
2018,11,28,12,15,759.5,98.5,1.4,18.9,481.5,482.7,376.5
2018,11,28,12,30,858.0,75.0,1.6,19.0,505.0,526.16,411.62
2018,11,28,12,45,823.5,81.0,1.8,19.15,485.5,531.94,417.9
2018,11,28,13,0,789.0,87.0,2.0,19.3,466.0,533.09,420.64
2018,11,28,13,15,756.0,90.0,2.2,19.2,441.5,528.52,419.23
2018,11,28,13,30,723.0,93.0,2.4,19.1,417.0,522.2,416.17
2018,11,28,13,45,707.0,90.5,2.55,19.0,392.0,515.89,412.89
2018,11,28,14,0,691.0,88.0,2.7,18.9,367.0,507.04,407.39
2018,11,28,14,15,707.5,78.5,2.7,18.65,344.5,506.34,408.01
2018,11,28,14,30,724.0,69.0,2.7,18.4,322.0,500.75,404.53
2018,11,28,14,45,653.5,70.0,2.7,18.1,279.5,460.53,373.21
2018,11,28,15,0,583.0,71.0,2.7,17.8,237.0,417.39,338.95
2018,11,28,15,15,403.5,74.0,2.7,17.8,180.5,315.29,256.12
2018,11,28,15,30,224.0,77.0,2.7,17.8,124.0,214.16,172.47
2018,11,28,15,45,152.0,62.5,2.5,17.05,91.5,159.65,126.58
2018,11,28,16,0,80.0,48.0,2.3,16.3,59.0,100.01,75.94
2018,11,28,16,15,46.0,31.5,2.45,16.0,37.5,64.72,42.13
2018,11,28,16,30,12.0,15.0,2.6,15.7,16.0,20.22,0.0
2018,11,28,16,45,6.0,7.5,2.75,15.4,8.0,9.43,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,13.25,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,13.3,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.7,13.4,2.5,2.38,0.0
2018,11,29,7,30,0.0,4.0,5.9,13.5,4.0,3.7,0.0
2018,11,29,7,45,0.0,5.0,6.05,13.6,5.0,4.62,0.0
2018,11,29,8,0,0.0,6.0,6.2,13.7,6.0,5.55,0.0
2018,11,29,8,15,0.0,7.5,6.3,13.75,7.5,6.94,0.51
2018,11,29,8,30,0.0,9.0,6.4,13.8,9.0,8.33,1.8
2018,11,29,8,45,17.0,41.5,6.5,13.9,46.5,38.74,29.09
2018,11,29,9,0,34.0,74.0,6.6,14.0,84.0,65.73,53.21
2018,11,29,9,15,17.0,63.5,6.5,14.05,68.5,58.82,44.23
2018,11,29,9,30,0.0,53.0,6.4,14.1,53.0,49.26,36.54
2018,11,29,9,45,64.0,85.0,6.35,14.15,111.5,84.14,63.24
2018,11,29,10,0,128.0,117.0,6.3,14.2,170.0,126.94,96.68
2018,11,29,10,15,90.5,130.5,6.2,14.15,169.0,136.68,106.74
2018,11,29,10,30,53.0,144.0,6.1,14.1,168.0,144.57,114.9
2018,11,29,10,45,27.5,112.5,5.95,14.1,125.0,112.13,88.59
2018,11,29,11,0,2.0,81.0,5.8,14.1,82.0,76.12,58.87
2018,11,29,11,15,24.0,112.5,5.8,14.15,124.5,113.87,90.29
2018,11,29,11,30,46.0,144.0,5.8,14.2,167.0,153.28,123.04
2018,11,29,11,45,95.0,181.0,5.75,14.3,229.0,213.79,173.0
2018,11,29,12,0,144.0,218.0,5.7,14.4,291.0,276.43,224.41
2018,11,29,12,15,155.5,208.5,5.65,14.55,286.5,279.11,226.95
2018,11,29,12,30,167.0,199.0,5.6,14.7,282.0,281.49,229.38
2018,11,29,12,45,192.5,189.5,5.55,14.85,283.0,290.91,237.69
2018,11,29,13,0,218.0,180.0,5.5,15.0,284.0,305.97,250.58
2018,11,29,13,15,267.5,177.5,5.4,15.05,300.0,336.32,276.12
2018,11,29,13,30,317.0,175.0,5.3,15.1,316.0,366.75,301.62
2018,11,29,13,45,270.5,150.5,5.2,15.15,266.0,318.17,262.39
2018,11,29,14,0,224.0,126.0,5.1,15.2,216.0,267.55,221.14
2018,11,29,14,15,289.5,116.5,4.75,15.05,223.0,296.05,245.64
2018,11,29,14,30,355.0,107.0,4.4,14.9,230.0,332.55,275.97
2018,11,29,14,45,307.0,101.5,4.05,14.75,199.5,299.22,247.98
2018,11,29,15,0,259.0,96.0,3.7,14.6,169.0,256.36,212.13
2018,11,29,15,15,273.0,78.0,3.7,14.6,144.5,250.68,206.84
2018,11,29,15,30,287.0,60.0,3.7,14.6,120.0,233.32,191.2
2018,11,29,15,45,273.5,51.5,2.9,13.95,98.5,213.1,172.21
2018,11,29,16,0,260.0,43.0,2.1,13.3,77.0,193.19,151.89
2018,11,29,16,15,169.0,29.0,2.1,12.9,48.0,132.2,91.41
2018,11,29,16,30,78.0,15.0,2.1,12.5,19.0,61.19,0.0
2018,11,29,16,45,39.0,7.5,2.05,12.1,9.5,21.94,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,45,28.5,3.5,1.3,6.8,2.5,0.0,0.0
2018,11,30,7,0,57.0,7.0,1.3,6.8,5.0,0.0,0.0
2018,11,30,7,15,73.5,15.0,1.45,7.6,17.0,14.3,0.0
2018,11,30,7,30,90.0,23.0,1.6,8.4,29.0,19.12,3.64
2018,11,30,7,45,90.5,38.5,1.8,9.2,48.5,31.31,21.09
2018,11,30,8,0,91.0,54.0,2.0,10.0,68.0,45.0,34.24
2018,11,30,8,15,113.5,70.5,2.15,10.5,93.0,57.81,46.16
2018,11,30,8,30,136.0,87.0,2.3,11.0,118.0,70.31,57.62
2018,11,30,8,45,158.0,102.0,2.5,11.5,144.5,81.5,67.73
2018,11,30,9,0,180.0,117.0,2.7,12.0,171.0,92.41,77.4
2018,11,30,9,15,237.5,127.0,2.7,12.4,207.0,109.76,81.48
2018,11,30,9,30,295.0,137.0,2.7,12.8,243.0,137.61,99.22
2018,11,30,9,45,366.5,138.0,2.7,13.25,281.0,162.34,115.46
2018,11,30,10,0,438.0,139.0,2.7,13.7,319.0,196.22,140.99
2018,11,30,10,15,576.5,119.0,2.7,14.05,371.0,233.93,168.62
2018,11,30,10,30,715.0,99.0,2.7,14.4,423.0,279.85,204.67
2018,11,30,10,45,725.0,100.5,2.7,14.8,439.5,314.84,236.28
2018,11,30,11,0,735.0,102.0,2.7,15.2,456.0,349.02,266.85
2018,11,30,11,15,711.5,109.5,2.7,15.4,458.0,375.14,291.15
2018,11,30,11,30,688.0,117.0,2.7,15.6,460.0,398.13,312.24
2018,11,30,11,45,686.5,118.5,2.7,15.8,462.5,421.96,333.22
2018,11,30,12,0,685.0,120.0,2.7,16.0,465.0,443.83,352.2
2018,11,30,12,15,780.0,96.5,2.7,16.05,486.0,486.33,387.09
2018,11,30,12,30,875.0,73.0,2.7,16.1,507.0,527.95,421.09
2018,11,30,12,45,875.0,70.5,2.7,16.2,495.5,542.04,433.41
2018,11,30,13,0,875.0,68.0,2.7,16.3,484.0,553.3,443.46
2018,11,30,13,15,866.5,66.5,2.65,16.3,465.0,558.08,448.32
2018,11,30,13,30,858.0,65.0,2.6,16.3,446.0,559.86,450.7
2018,11,30,13,45,844.5,63.5,2.55,16.3,420.5,555.89,448.47
2018,11,30,14,0,831.0,62.0,2.5,16.3,395.0,552.19,446.17
2018,11,30,14,15,810.5,60.5,2.4,16.1,363.5,538.88,436.42
2018,11,30,14,30,790.0,59.0,2.3,15.9,332.0,523.0,424.34
2018,11,30,14,45,761.0,56.0,2.15,15.75,295.5,498.3,404.7
2018,11,30,15,0,732.0,53.0,2.0,15.6,259.0,471.64,382.88
2018,11,30,15,15,686.5,49.5,2.0,15.6,219.5,434.05,351.86
2018,11,30,15,30,641.0,46.0,2.0,15.6,180.0,395.63,318.95
2018,11,30,15,45,569.5,40.5,1.5,14.2,140.0,341.92,273.06
2018,11,30,16,0,498.0,35.0,1.0,12.8,100.0,294.67,229.75
2018,11,30,16,15,359.5,28.0,1.05,12.2,65.5,214.97,148.76
2018,11,30,16,30,221.0,21.0,1.1,11.6,31.0,126.18,0.0
2018,11,30,16,45,110.5,10.5,1.15,11.0,15.5,51.8,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,1,6,45,11.0,3.0,2.9,10.45,2.5,0.0,0.0
2018,12,1,7,0,22.0,6.0,2.7,10.4,5.0,0.0,0.0
2018,12,1,7,15,22.0,9.0,2.85,10.75,9.0,8.58,0.0
2018,12,1,7,30,22.0,12.0,3.0,11.1,13.0,11.0,0.0
2018,12,1,7,45,41.5,19.5,3.15,11.45,24.5,17.65,9.2
2018,12,1,8,0,61.0,27.0,3.3,11.8,36.0,22.43,14.11
2018,12,1,8,15,30.5,34.0,3.2,12.05,38.5,30.12,21.25
2018,12,1,8,30,0.0,41.0,3.1,12.3,41.0,38.08,28.58
2018,12,1,8,45,0.0,41.5,3.05,12.5,41.5,38.54,29.1
2018,12,1,9,0,0.0,42.0,3.0,12.7,42.0,39.0,29.54
2018,12,1,9,15,0.0,50.0,3.25,12.9,50.0,46.46,34.39
2018,12,1,9,30,0.0,58.0,3.5,13.1,58.0,53.92,40.71
2018,12,1,9,45,35.5,99.5,3.75,13.3,114.0,94.18,73.22
2018,12,1,10,0,71.0,141.0,4.0,13.5,170.0,137.36,107.9
2018,12,1,10,15,230.5,143.0,4.15,13.65,245.0,175.5,133.83
2018,12,1,10,30,390.0,145.0,4.3,13.8,320.0,230.47,175.4
2018,12,1,10,45,480.5,123.0,4.45,13.9,347.5,257.26,197.37
2018,12,1,11,0,571.0,101.0,4.6,14.0,375.0,289.71,224.9
2018,12,1,11,15,575.5,104.5,4.7,14.15,385.5,317.05,249.88
2018,12,1,11,30,580.0,108.0,4.8,14.3,396.0,343.35,273.64
2018,12,1,11,45,719.5,93.5,4.9,14.4,453.0,411.14,329.6
2018,12,1,12,0,859.0,79.0,5.0,14.5,510.0,482.67,388.38
2018,12,1,12,15,710.5,111.0,4.95,14.6,465.5,464.44,375.89
2018,12,1,12,30,562.0,143.0,4.9,14.7,421.0,435.27,353.92
2018,12,1,12,45,457.5,160.5,4.9,14.8,383.0,410.72,335.06
2018,12,1,13,0,353.0,178.0,4.9,14.9,345.0,375.63,307.15
2018,12,1,13,15,398.0,147.0,4.8,14.85,328.5,382.01,313.76
2018,12,1,13,30,443.0,116.0,4.7,14.8,312.0,380.29,313.83
2018,12,1,13,45,352.0,121.5,4.65,14.8,271.5,339.58,280.65
2018,12,1,14,0,261.0,127.0,4.6,14.8,231.0,288.52,238.64
2018,12,1,14,15,369.5,109.0,4.5,14.6,243.5,340.62,282.86
2018,12,1,14,30,478.0,91.0,4.4,14.4,256.0,385.61,320.47
2018,12,1,14,45,530.0,80.0,4.3,14.25,244.0,399.84,332.08
2018,12,1,15,0,582.0,69.0,4.2,14.1,232.0,410.91,340.54
2018,12,1,15,15,579.5,61.0,4.2,14.1,202.5,393.4,324.79
2018,12,1,15,30,577.0,53.0,4.2,14.1,173.0,374.01,306.44
2018,12,1,15,45,501.0,47.0,3.5,13.2,134.5,319.58,258.77
2018,12,1,16,0,425.0,41.0,2.8,12.3,96.0,266.7,210.48
2018,12,1,16,15,297.0,31.0,2.65,11.7,62.5,189.85,131.51
2018,12,1,16,30,169.0,21.0,2.5,11.1,29.0,106.76,0.0
2018,12,1,16,45,84.5,10.5,2.3,10.5,14.5,41.88,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,2,6,45,28.0,3.5,0.5,5.1,2.5,0.0,0.0
2018,12,2,7,0,56.0,7.0,0.5,5.0,5.0,0.0,0.0
2018,12,2,7,15,188.5,16.0,0.5,5.2,24.5,15.25,0.0
2018,12,2,7,30,321.0,25.0,0.5,5.4,44.0,21.22,0.65
2018,12,2,7,45,432.5,31.5,0.55,5.65,80.0,25.23,15.92
2018,12,2,8,0,544.0,38.0,0.6,5.9,116.0,32.07,23.21
2018,12,2,8,15,610.0,42.5,0.55,6.35,156.5,34.51,25.85
2018,12,2,8,30,676.0,47.0,0.5,6.8,197.0,37.06,28.4
2018,12,2,8,45,720.0,50.0,0.4,7.25,236.5,38.28,29.61
2018,12,2,9,0,764.0,53.0,0.3,7.7,276.0,39.6,30.83
2018,12,2,9,15,790.0,55.0,0.35,8.3,311.0,74.07,37.88
2018,12,2,9,30,816.0,57.0,0.4,8.9,346.0,117.33,61.94
2018,12,2,9,45,832.0,59.5,0.45,9.55,376.5,161.05,94.48
2018,12,2,10,0,848.0,62.0,0.5,10.2,407.0,208.8,134.38
2018,12,2,10,15,861.0,63.5,0.65,10.6,431.5,250.86,171.81
2018,12,2,10,30,874.0,65.0,0.8,11.0,456.0,292.37,209.5
2018,12,2,10,45,818.5,79.0,0.95,11.45,456.5,321.45,238.94
2018,12,2,11,0,763.0,93.0,1.1,11.9,457.0,347.95,265.34
2018,12,2,11,15,780.5,92.0,1.2,12.25,471.0,382.01,295.49
2018,12,2,11,30,798.0,91.0,1.3,12.6,485.0,415.27,324.45
2018,12,2,11,45,853.0,78.5,1.4,12.9,502.0,452.41,355.81
2018,12,2,12,0,908.0,66.0,1.5,13.2,519.0,489.87,387.09
2018,12,2,12,15,907.0,65.0,1.55,13.35,514.5,511.1,405.71
2018,12,2,12,30,906.0,64.0,1.6,13.5,510.0,529.57,421.92
2018,12,2,12,45,902.5,63.5,1.7,13.65,498.5,544.43,435.31
2018,12,2,13,0,899.0,63.0,1.8,13.8,487.0,556.36,446.2
2018,12,2,13,15,804.0,80.0,1.75,13.7,448.0,536.39,431.74
2018,12,2,13,30,709.0,97.0,1.7,13.6,409.0,511.4,413.19
2018,12,2,13,45,694.5,92.5,1.7,13.5,383.5,504.1,408.84
2018,12,2,14,0,680.0,88.0,1.7,13.4,358.0,494.25,402.15
2018,12,2,14,15,725.0,74.0,1.5,13.0,341.0,502.66,409.35
2018,12,2,14,30,770.0,60.0,1.3,12.6,324.0,509.78,414.88
2018,12,2,14,45,748.0,56.5,1.1,12.2,290.0,488.76,397.71
2018,12,2,15,0,726.0,53.0,0.9,11.8,256.0,465.66,378.41
2018,12,2,15,15,681.0,49.5,0.9,11.8,217.0,428.72,348.08
2018,12,2,15,30,636.0,46.0,0.9,11.8,178.0,390.91,315.87
2018,12,2,15,45,579.0,40.0,0.9,11.05,139.5,344.12,275.88
2018,12,2,16,0,522.0,34.0,0.9,10.3,101.0,297.82,233.53
2018,12,2,16,15,372.5,27.0,0.9,9.95,65.5,218.29,150.23
2018,12,2,16,30,223.0,20.0,0.9,9.6,30.0,125.38,0.0
2018,12,2,16,45,111.5,10.0,0.95,9.2,15.0,51.48,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,3.1,5.5,5.24,0.0
2018,12,3,7,30,0.0,11.0,1.5,3.9,11.0,10.19,0.0
2018,12,3,7,45,14.0,23.5,1.65,4.7,25.5,21.78,12.83
2018,12,3,8,0,28.0,36.0,1.8,5.5,40.0,32.74,23.74
2018,12,3,8,15,14.0,51.0,1.85,6.1,53.0,45.38,35.63
2018,12,3,8,30,0.0,66.0,1.9,6.7,66.0,59.27,48.53
2018,12,3,8,45,43.0,88.5,1.95,7.35,101.0,75.19,63.07
2018,12,3,9,0,86.0,111.0,2.0,8.0,136.0,87.99,74.58
2018,12,3,9,15,163.5,124.5,1.95,8.8,179.5,106.6,82.68
2018,12,3,9,30,241.0,138.0,1.9,9.6,223.0,130.55,97.0
2018,12,3,9,45,414.5,123.0,1.9,10.4,284.0,153.04,106.67
2018,12,3,10,0,588.0,108.0,1.9,11.2,345.0,193.52,133.18
2018,12,3,10,15,726.5,86.5,1.95,11.45,397.5,233.0,162.9
2018,12,3,10,30,865.0,65.0,2.0,11.7,450.0,287.51,206.84
2018,12,3,10,45,821.0,77.0,2.1,11.95,454.0,317.99,237.4
2018,12,3,11,0,777.0,89.0,2.2,12.2,458.0,346.71,265.7
2018,12,3,11,15,603.5,131.5,2.25,12.35,422.0,349.36,274.03
2018,12,3,11,30,430.0,174.0,2.3,12.5,386.0,339.16,270.15
2018,12,3,11,45,381.0,187.0,2.35,12.6,375.5,343.74,275.81
2018,12,3,12,0,332.0,200.0,2.4,12.7,365.0,346.72,279.55
2018,12,3,12,15,478.5,165.0,2.4,12.8,400.5,398.7,322.05
2018,12,3,12,30,625.0,130.0,2.4,12.9,436.0,454.06,367.05
2018,12,3,12,45,541.0,145.5,2.4,12.95,406.0,436.69,354.19
2018,12,3,13,0,457.0,161.0,2.4,13.0,376.0,418.31,340.35
2018,12,3,13,15,423.5,160.0,2.4,13.05,353.0,407.3,332.42
2018,12,3,13,30,390.0,159.0,2.4,13.1,330.0,394.19,322.57
2018,12,3,13,45,410.5,145.0,2.35,13.15,316.0,395.87,324.79
2018,12,3,14,0,431.0,131.0,2.3,13.2,302.0,395.82,325.46
2018,12,3,14,15,333.0,132.0,2.15,12.95,257.5,335.55,276.91
2018,12,3,14,30,235.0,133.0,2.0,12.7,213.0,283.88,234.57
2018,12,3,14,45,212.0,119.5,1.9,12.45,186.0,256.91,212.66
2018,12,3,15,0,189.0,106.0,1.8,12.2,159.0,229.51,189.85
2018,12,3,15,15,159.5,92.0,1.8,12.2,132.0,197.95,162.97
2018,12,3,15,30,130.0,78.0,1.8,12.2,105.0,158.71,129.27
2018,12,3,15,45,70.0,60.0,1.7,11.1,74.0,107.82,85.67
2018,12,3,16,0,10.0,42.0,1.6,10.0,43.0,47.66,34.12
2018,12,3,16,15,5.0,27.0,1.6,9.6,27.5,29.49,16.09
2018,12,3,16,30,0.0,12.0,1.6,9.2,12.0,11.13,0.0
2018,12,3,16,45,0.0,6.0,1.6,8.8,6.0,5.72,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,2.95,6.65,6.0,5.72,0.0
2018,12,4,7,30,0.0,12.0,3.1,6.9,12.0,11.13,0.0
2018,12,4,7,45,0.0,23.0,3.2,7.1,23.0,21.35,12.11
2018,12,4,8,0,0.0,34.0,3.3,7.3,34.0,31.47,22.35
2018,12,4,8,15,0.0,46.0,3.35,7.85,46.0,42.2,32.46
2018,12,4,8,30,0.0,58.0,3.4,8.4,58.0,52.83,42.35
2018,12,4,8,45,0.0,58.5,3.4,8.9,58.5,53.96,43.51
2018,12,4,9,0,0.0,59.0,3.4,9.4,59.0,54.87,44.34
2018,12,4,9,15,0.0,62.0,3.45,10.15,62.0,57.66,44.47
2018,12,4,9,30,0.0,65.0,3.5,10.9,65.0,60.46,46.72
2018,12,4,9,45,0.0,76.0,3.6,11.6,76.0,70.53,55.16
2018,12,4,10,0,0.0,87.0,3.7,12.3,87.0,80.45,63.37
2018,12,4,10,15,0.0,90.5,3.65,12.75,90.5,83.78,65.98
2018,12,4,10,30,0.0,94.0,3.6,13.2,94.0,87.1,68.57
2018,12,4,10,45,0.0,99.0,3.5,13.65,99.0,91.76,72.29
2018,12,4,11,0,0.0,104.0,3.4,14.1,104.0,96.44,76.01
2018,12,4,11,15,0.0,107.5,3.25,14.3,107.5,99.78,78.68
2018,12,4,11,30,0.0,111.0,3.1,14.5,111.0,103.14,81.36
2018,12,4,11,45,5.0,123.5,2.95,14.7,126.0,117.01,92.78
2018,12,4,12,0,10.0,136.0,2.8,14.9,141.0,131.3,104.53
2018,12,4,12,15,19.0,157.0,2.6,14.95,166.5,155.97,124.87
2018,12,4,12,30,28.0,178.0,2.4,15.0,192.0,184.68,148.41
2018,12,4,12,45,26.5,173.0,2.15,15.1,186.0,180.92,145.28
2018,12,4,13,0,25.0,168.0,1.9,15.2,180.0,172.76,138.64
2018,12,4,13,15,22.5,160.0,1.7,15.05,170.5,164.65,132.19
2018,12,4,13,30,20.0,152.0,1.5,14.9,161.0,156.39,125.59
2018,12,4,13,45,15.0,128.5,1.35,14.75,135.0,130.86,104.71
2018,12,4,14,0,10.0,105.0,1.2,14.6,109.0,105.08,83.45
2018,12,4,14,15,5.0,87.0,1.3,14.1,89.0,84.7,66.59
2018,12,4,14,30,0.0,69.0,1.4,13.6,69.0,64.3,49.46
2018,12,4,14,45,0.0,75.0,1.5,13.1,75.0,70.81,55.15
2018,12,4,15,0,0.0,81.0,1.6,12.6,81.0,78.23,61.53
2018,12,4,15,15,0.0,66.5,1.6,12.6,66.5,63.88,49.16
2018,12,4,15,30,0.0,52.0,1.6,12.6,52.0,49.38,36.57
2018,12,4,15,45,0.0,40.5,1.5,11.6,40.5,38.06,26.71
2018,12,4,16,0,0.0,29.0,1.4,10.6,29.0,26.93,16.84
2018,12,4,16,15,0.0,19.5,1.45,10.2,19.5,18.1,7.63
2018,12,4,16,30,0.0,10.0,1.5,9.8,10.0,9.27,0.0
2018,12,4,16,45,0.0,5.0,1.5,9.45,5.0,4.77,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.75,8.4,4.0,3.81,0.0
2018,12,5,7,30,0.0,8.0,2.8,8.5,8.0,7.41,0.0
2018,12,5,7,45,170.0,23.5,2.85,8.6,46.5,18.13,9.17
2018,12,5,8,0,340.0,39.0,2.9,8.7,85.0,30.4,21.22
2018,12,5,8,15,362.5,40.5,2.9,8.9,104.5,29.8,21.18
2018,12,5,8,30,385.0,42.0,2.9,9.1,124.0,29.58,21.22
2018,12,5,8,45,192.5,55.5,2.9,9.3,96.5,39.82,30.63
2018,12,5,9,0,0.0,69.0,2.9,9.5,69.0,63.22,51.88
2018,12,5,9,15,0.0,74.5,2.85,9.85,74.5,68.43,53.82
2018,12,5,9,30,0.0,80.0,2.8,10.2,80.0,73.63,58.19
2018,12,5,9,45,13.5,102.0,2.75,10.55,107.5,94.63,75.39
2018,12,5,10,0,27.0,124.0,2.7,10.9,135.0,114.87,91.77
2018,12,5,10,15,77.0,151.0,2.7,11.35,184.5,150.38,119.49
2018,12,5,10,30,127.0,178.0,2.7,11.8,234.0,189.01,150.01
2018,12,5,10,45,136.0,187.5,2.7,12.25,249.5,207.35,165.19
2018,12,5,11,0,145.0,197.0,2.7,12.7,265.0,226.25,180.84
2018,12,5,11,15,109.5,183.5,2.65,13.05,235.5,209.07,167.75
2018,12,5,11,30,74.0,170.0,2.6,13.4,206.0,187.19,150.48
2018,12,5,11,45,68.5,162.5,2.55,13.75,196.0,181.35,145.87
2018,12,5,12,0,63.0,155.0,2.5,14.1,186.0,174.74,140.54
2018,12,5,12,15,269.5,153.0,2.4,14.3,284.0,280.41,226.99
2018,12,5,12,30,476.0,151.0,2.3,14.5,382.0,394.4,318.15
2018,12,5,12,45,604.5,123.0,2.2,14.7,409.5,447.37,360.29
2018,12,5,13,0,733.0,95.0,2.1,14.9,437.0,498.28,400.77
2018,12,5,13,15,597.5,118.5,2.05,14.85,390.0,460.35,371.53
2018,12,5,13,30,462.0,142.0,2.0,14.8,343.0,414.31,335.78
2018,12,5,13,45,380.0,147.0,1.95,14.8,306.0,379.2,308.4
2018,12,5,14,0,298.0,152.0,1.9,14.8,269.0,334.8,273.12
2018,12,5,14,15,281.5,141.0,1.8,14.55,244.5,315.91,258.62
2018,12,5,14,30,265.0,130.0,1.7,14.3,220.0,296.04,242.91
2018,12,5,14,45,236.5,118.0,1.6,14.1,192.0,267.69,219.88
2018,12,5,15,0,208.0,106.0,1.5,13.9,164.0,239.02,196.17
2018,12,5,15,15,164.0,92.0,1.5,13.9,133.5,199.83,163.2
2018,12,5,15,30,120.0,78.0,1.5,13.9,103.0,153.46,123.85
2018,12,5,15,45,97.5,62.5,1.3,12.85,79.5,124.61,98.94
2018,12,5,16,0,75.0,47.0,1.1,11.8,56.0,96.2,73.62
2018,12,5,16,15,46.5,31.0,1.15,11.35,36.0,64.25,40.8
2018,12,5,16,30,18.0,15.0,1.2,10.9,16.0,21.52,0.0
2018,12,5,16,45,9.0,7.5,1.2,10.45,8.0,10.51,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.0,1.85,6.3,15.5,9.53,0.0
2018,12,6,7,30,211.0,20.0,2.2,6.8,31.0,16.67,0.0
2018,12,6,7,45,343.0,28.5,2.55,7.3,65.5,22.85,12.85
2018,12,6,8,0,475.0,37.0,2.9,7.8,100.0,28.85,19.88
2018,12,6,8,15,545.0,42.0,2.9,8.25,138.5,31.52,22.76
2018,12,6,8,30,615.0,47.0,2.9,8.7,177.0,37.45,28.37
2018,12,6,8,45,661.0,50.5,2.9,9.15,215.0,39.05,29.94
2018,12,6,9,0,707.0,54.0,2.9,9.6,253.0,40.74,31.5
2018,12,6,9,15,739.0,56.5,2.85,10.2,288.5,64.85,35.14
2018,12,6,9,30,771.0,59.0,2.8,10.8,324.0,106.3,55.91
2018,12,6,9,45,794.0,60.0,2.75,11.45,354.5,147.36,84.9
2018,12,6,10,0,817.0,61.0,2.7,12.1,385.0,189.33,119.3
2018,12,6,10,15,830.5,62.5,2.65,12.6,409.0,233.85,158.57
2018,12,6,10,30,844.0,64.0,2.6,13.1,433.0,274.16,195.15
2018,12,6,10,45,852.5,65.0,2.5,13.55,451.0,311.91,229.84
2018,12,6,11,0,861.0,66.0,2.4,14.0,469.0,348.44,263.06
2018,12,6,11,15,865.5,66.5,2.35,14.3,479.5,381.64,293.24
2018,12,6,11,30,870.0,67.0,2.3,14.6,490.0,412.99,321.26
2018,12,6,11,45,871.5,67.5,2.25,14.9,493.5,441.08,346.04
2018,12,6,12,0,873.0,68.0,2.2,15.2,497.0,466.87,368.4
2018,12,6,12,15,872.5,67.5,2.25,15.35,493.5,488.29,387.35
2018,12,6,12,30,872.0,67.0,2.3,15.5,490.0,507.11,403.91
2018,12,6,12,45,868.0,66.5,2.3,15.65,479.0,521.45,416.54
2018,12,6,13,0,864.0,66.0,2.3,15.8,468.0,532.95,426.71
2018,12,6,13,15,855.0,65.0,2.3,15.8,450.0,538.37,432.24
2018,12,6,13,30,846.0,64.0,2.3,15.8,432.0,540.85,435.33
2018,12,6,13,45,832.5,62.5,2.3,15.85,407.0,537.4,433.59
2018,12,6,14,0,819.0,61.0,2.3,15.9,382.0,534.15,431.71
2018,12,6,14,15,799.0,59.0,2.2,15.7,351.5,521.23,422.2
2018,12,6,14,30,779.0,57.0,2.1,15.5,321.0,505.76,410.38
2018,12,6,14,45,750.0,54.5,2.0,15.35,286.0,482.48,391.91
2018,12,6,15,0,721.0,52.0,1.9,15.2,251.0,457.26,371.25
2018,12,6,15,15,676.5,48.5,1.9,15.2,212.5,421.21,341.3
2018,12,6,15,30,632.0,45.0,1.9,15.2,174.0,384.28,309.48
2018,12,6,15,45,562.0,40.0,1.45,13.7,135.5,332.97,265.57
2018,12,6,16,0,492.0,35.0,1.0,12.2,97.0,288.08,224.02
2018,12,6,16,15,357.5,27.0,1.05,11.75,63.0,209.54,141.15
2018,12,6,16,30,223.0,19.0,1.1,11.3,29.0,107.39,0.0
2018,12,6,16,45,111.5,9.5,1.15,10.85,14.5,50.66,0.0
2018,12,6,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,15,30.0,9.0,0.85,6.05,10.5,8.58,0.0
2018,12,7,7,30,60.0,18.0,0.8,6.4,21.0,15.05,0.0
2018,12,7,7,45,118.0,32.0,0.75,6.8,45.0,26.25,15.35
2018,12,7,8,0,176.0,46.0,0.7,7.2,69.0,37.2,27.32
2018,12,7,8,15,204.0,60.5,0.7,7.55,96.0,48.2,37.85
2018,12,7,8,30,232.0,75.0,0.7,7.9,123.0,58.89,47.88
2018,12,7,8,45,247.5,89.0,0.75,8.25,149.5,68.91,57.12
2018,12,7,9,0,263.0,103.0,0.8,8.6,176.0,78.65,65.95
2018,12,7,9,15,304.5,112.5,0.8,8.9,208.0,95.39,71.18
2018,12,7,9,30,346.0,122.0,0.8,9.2,240.0,119.61,84.25
2018,12,7,9,45,373.5,129.0,0.75,9.55,267.0,147.9,104.37
2018,12,7,10,0,401.0,136.0,0.7,9.9,294.0,178.22,128.22
2018,12,7,10,15,410.5,144.5,0.7,10.4,315.0,207.88,153.35
2018,12,7,10,30,420.0,153.0,0.7,10.9,336.0,237.77,179.04
2018,12,7,10,45,538.5,133.5,0.75,11.45,378.0,274.91,207.65
2018,12,7,11,0,657.0,114.0,0.8,12.0,420.0,320.15,243.59
2018,12,7,11,15,770.0,91.0,0.8,12.7,457.5,366.8,280.82
2018,12,7,11,30,883.0,68.0,0.8,13.4,495.0,416.95,320.73
2018,12,7,11,45,885.5,67.5,0.75,14.15,498.5,444.91,343.96
2018,12,7,12,0,888.0,67.0,0.7,14.9,502.0,470.57,364.82
2018,12,7,12,15,887.0,66.5,0.75,15.35,498.0,492.15,383.12
2018,12,7,12,30,886.0,66.0,0.8,15.8,494.0,511.07,399.01
2018,12,7,12,45,883.0,65.0,0.85,16.25,483.5,525.69,411.37
2018,12,7,13,0,880.0,64.0,0.9,16.7,473.0,537.46,421.33
2018,12,7,13,15,871.5,63.5,0.95,16.7,455.0,543.93,427.83
2018,12,7,13,30,863.0,63.0,1.0,16.7,437.0,547.45,431.97
2018,12,7,13,45,848.5,62.0,1.05,16.75,412.0,544.19,430.78
2018,12,7,14,0,834.0,61.0,1.1,16.8,387.0,541.06,429.42
2018,12,7,14,15,813.5,59.5,1.05,16.6,356.5,528.54,420.5
2018,12,7,14,30,793.0,58.0,1.0,16.4,326.0,513.43,409.3
2018,12,7,14,45,762.0,55.0,0.95,16.2,290.0,488.5,390.2
2018,12,7,15,0,731.0,52.0,0.9,16.0,254.0,461.61,368.94
2018,12,7,15,15,686.5,49.0,0.9,16.0,215.5,426.11,340.15
2018,12,7,15,30,642.0,46.0,0.9,16.0,177.0,389.63,309.39
2018,12,7,15,45,461.0,45.0,0.9,14.6,128.0,294.3,233.0
2018,12,7,16,0,280.0,44.0,0.9,13.2,79.0,201.19,156.03
2018,12,7,16,15,209.0,30.5,0.9,12.75,51.0,149.58,99.74
2018,12,7,16,30,138.0,17.0,0.9,12.3,23.0,71.37,0.0
2018,12,7,16,45,69.0,8.5,0.95,11.9,11.5,33.81,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,7,15,109.0,10.0,1.0,5.6,15.0,9.53,0.0
2018,12,8,7,30,218.0,20.0,1.0,6.1,30.0,16.96,0.0
2018,12,8,7,45,352.5,28.5,0.95,6.6,64.5,23.14,12.52
2018,12,8,8,0,487.0,37.0,0.9,7.1,99.0,29.13,20.14
2018,12,8,8,15,559.0,42.0,1.05,7.55,138.0,31.77,23.06
